"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/07/12 10:51:23","147.5783","163.0","217.76","747","60.03","35"
"07/07/12 10:56:24","147.5911","165.6","217.45","752","60.03","34"
"07/07/12 11:01:25","147.604","166.1","216.93","762","60.03","35"
"07/07/12 11:06:23","147.6169","167.8","216.91","768","60.03","35"
"07/07/12 11:11:24","147.6301","168.6","216.84","774","59.96","35"
"07/07/12 11:16:24","147.6433","169.3","217.5","776","60.0","35"
"07/07/12 11:21:24","147.6566","170.9","218.44","770","60.0","36"
"07/07/12 11:26:23","147.6699","173.3","218.76","785","60.0","36"
"07/07/12 11:31:24","147.6835","174.7","218.02","791","60.03","36"
"07/07/12 11:36:24","147.6971","174.8","217.94","790","60.0","36"
"07/07/12 11:41:23","147.7107","175.4","217.3","801","60.0","36"
"07/07/12 11:46:23","147.7243","177.0","218.15","801","60.03","36"
"07/07/12 11:51:23","147.7382","178.3","217.81","814","60.03","36"
"07/07/12 11:56:24","147.7522","178.9","217.31","817","60.07","36"
"07/07/12 12:01:25","147.7661","178.5","216.94","816","60.03","36"
"07/07/12 12:06:23","147.7801","180.2","217.22","821","60.03","36"
"07/07/12 12:11:25","147.7942","181.0","217.83","818","60.03","36"
"07/07/12 12:16:23","147.8082","182.1","217.64","826","60.0","36"
"07/07/12 12:21:23","147.8223","180.0","217.98","817","60.0","36"
"07/07/12 12:26:24","147.8363","179.9","218.32","814","60.0","37"
"07/07/12 12:31:24","147.8505","182.7","218.06","825","60.0","36"
"07/07/12 12:36:23","147.8647","183.2","218.34","830","60.03","36"
"07/07/12 12:41:24","147.879","181.8","218.71","829","60.03","37"
"07/07/12 12:46:24","147.8932","182.6","217.96","830","60.0","36"
"07/07/12 12:51:25","147.9074","181.2","216.96","826","60.03","37"
"07/07/12 12:56:23","147.9215","180.0","217.05","823","60.03","37"
"07/07/12 13:01:25","147.9355","178.7","217.07","815","60.03","37"
"07/07/12 13:06:24","147.9495","179.2","218.34","819","60.03","37"
"07/07/12 13:11:25","147.9635","180.3","218.01","817","60.03","38"
"07/07/12 13:16:23","147.9774","178.4","217.6","816","60.0","38"
"07/07/12 13:21:23","147.9914","178.7","217.29","814","60.03","37"
"07/07/12 13:26:25","148.0053","177.2","217.21","807","60.0","38"
"07/07/12 13:31:25","148.0192","176.4","217.52","803","60.03","38"
"07/07/12 13:36:23","148.0329","175.8","216.44","802","60.0","38"
"07/07/12 13:41:24","148.0467","176.5","217.57","808","60.03","38"
"07/07/12 13:46:25","148.0603","175.1","217.51","798","60.0","38"
"07/07/12 13:51:23","148.0739","173.1","217.27","790","60.0","38"
"07/07/12 13:56:24","148.0874","174.1","217.94","790","60.03","38"
"07/07/12 14:01:24","148.1009","171.1","217.25","785","60.03","38"
"07/07/12 14:06:25","148.1142","169.9","217.1","784","60.03","38"
"07/07/12 14:11:23","148.1274","168.5","216.52","772","60.0","38"
"07/07/12 14:16:25","148.1404","166.5","216.98","760","60.03","38"
"07/07/12 14:21:23","148.1533","166.2","217.09","762","60.03","38"
"07/07/12 14:26:24","148.1662","164.8","217.38","756","60.0","38"
"07/07/12 14:31:25","148.179","161.5","217.25","741","60.0","38"
"07/07/12 14:36:23","148.1915","160.5","217.62","736","60.03","38"
"07/07/12 14:41:23","148.2039","158.5","217.58","726","60.03","38"
"07/07/12 14:46:24","148.2162","155.3","217.37","713","60.0","38"
"07/07/12 14:51:24","148.2283","153.5","216.4","707","60.03","38"
"07/07/12 14:56:25","148.2402","150.4","217.05","694","60.0","38"
"07/07/12 15:01:24","148.2519","150.2","217.05","690","60.03","38"
"07/07/12 15:06:23","148.2634","147.3","216.76","679","60.03","39"
"07/07/12 15:11:24","148.2748","145.0","216.5","673","60.0","39"
"07/07/12 15:16:24","148.286","141.0","216.66","657","60.03","39"
"07/07/12 15:21:24","148.2969","139.5","216.19","649","60.03","39"
"07/07/12 15:26:25","148.3077","138.3","216.84","644","60.03","39"
"07/07/12 15:31:24","148.3183","134.8","215.54","630","60.03","40"
"07/07/12 15:36:24","148.3287","132.8","214.76","624","60.0","40"
"07/07/12 15:41:25","148.339","129.5","216.09","605","60.03","40"
"07/07/12 15:46:24","148.3489","126.4","215.04","596","60.0","40"
"07/07/12 15:51:24","148.3587","124.3","216.13","585","60.0","40"
"07/07/12 15:56:24","148.3683","121.1","216.34","564","60.03","39"
"07/07/12 16:01:25","148.3776","117.0","216.39","555","60.03","40"
"07/07/12 16:06:23","148.3865","115.0","216.23","540","60.03","40"
"07/07/12 16:11:24","148.3954","111.6","216.19","529","60.03","39"
"07/07/12 16:16:25","148.404","109.5","215.56","524","60.07","39"
"07/07/12 16:21:23","148.4124","106.9","215.44","506","60.03","39"
"07/07/12 16:26:25","148.4206","103.2","215.21","497","60.0","38"
"07/07/12 16:31:23","148.4284","99.5","214.52","485","60.03","38"
"07/07/12 16:36:24","148.4361","96.4","215.41","465","60.03","39"
"07/07/12 16:41:24","148.4435","93.0","215.16","450","60.07","38"
"07/07/12 16:46:24","148.4505","90.3","214.19","438","60.0","38"
"07/07/12 16:51:23","148.4574","86.5","213.93","422","60.03","38"
"07/07/12 16:56:24","148.464","83.4","213.92","407","60.03","38"
"07/07/12 17:01:24","148.4704","79.4","214.87","393","60.0","38"
"07/07/12 17:06:24","148.4764","75.5","215.26","373","60.0","38"
"07/07/12 17:11:25","148.4821","72.0","214.08","360","60.03","38"
"07/07/12 17:16:23","148.4875","68.6","213.83","344","60.0","38"
"07/07/12 17:21:24","148.4927","64.9","213.81","325","60.0","38"
"07/07/12 17:26:24","148.4976","58.4","214.38","150","60.03","38"
"07/07/12 17:31:25","148.5018","39.1","214.23","278","60.0","38"
"07/07/12 17:36:23","148.5056","50.7","213.56","102","60.03","38"
"07/07/12 17:41:23","148.5096","43.1","213.84","316","60.03","37"
"07/07/12 17:46:23","148.5132","41.3","213.58","392","60.03","37"
"07/07/12 17:51:24","148.5166","47.1","214.11","357","60.07","37"
"07/07/12 17:56:24","148.5198","34.1","213.42","134","60.03","37"
"07/07/12 18:01:23","148.5226","30.4","214.05","132","60.0","36"
"07/07/12 18:06:23","148.5251","35.7","214.51","218","60.03","36"
"07/07/12 18:11:24","148.5275","37.8","214.17","161","60.03","36"
"07/07/12 18:16:23","148.5294","34.4","213.8","96","60.03","35"
"07/07/12 18:21:23","148.5312","17.7","213.6","16","60.03","35"
"07/07/12 18:26:25","148.5327","25.5","213.9","121","60.03","35"
"07/07/12 18:31:24","148.5341","14.0","213.53","214","60.03","35"
"07/07/12 18:36:23","148.5351","7.2","213.3","196","60.03","34"
"07/07/12 18:41:24","148.5361","12.4","212.85","10","60.03","34"
"07/07/12 18:46:24","148.5368","7.2","213.42","0","60.03","34"
"07/07/12 18:51:23","148.5375","0.0","212.67","0","60.03","33"
"07/07/12 18:56:25","148.538","14.3","213.05","0","60.03","33"
"07/07/12 19:01:24","148.5384","14.1","212.96","0","60.03","33"
"07/07/12 19:06:25","148.5387","0.0","213.37","0","60.03","32"
"07/07/12 19:11:25","148.5391","0.0","213.66","0","60.0","32"
"07/07/12 19:16:23","148.5394","13.6","213.86","73","60.03","32"
"07/07/12 19:21:25","148.5397","14.1","212.78","1","60.03","31"
"07/07/12 19:31:23","148.5402","0.0","212.97","0","60.03","30"
"07/07/12 19:41:23","148.5406","9.1","212.99","246","60.03","30"
"07/08/12 06:31:24","148.541","0.0","213.35","0","60.03","19"
"07/08/12 06:36:24","148.5412","7.4","213.34","0","60.03","19"
"07/08/12 06:41:24","148.5415","0.0","213.1","74","60.03","19"
"07/08/12 06:46:24","148.5419","12.1","213.2","5","60.03","20"
"07/08/12 06:51:24","148.5425","7.3","212.54","0","60.03","20"
"07/08/12 06:56:24","148.5431","0.0","212.55","195","60.03","20"
"07/08/12 07:01:24","148.5437","11.9","212.73","6","60.0","20"
"07/08/12 07:06:23","148.5444","8.1","212.93","182","60.0","20"
"07/08/12 07:11:23","148.546","36.4","213.46","175","60.0","21"
"07/08/12 07:16:24","148.5486","30.6","212.77","77","60.03","22"
"07/08/12 07:21:24","148.5515","33.7","214.35","165","60.0","22"
"07/08/12 07:26:25","148.5546","38.0","213.25","305","60.0","23"
"07/08/12 07:31:23","148.5581","54.6","214.04","211","60.0","23"
"07/08/12 07:36:24","148.5618","56.1","214.79","337","60.03","24"
"07/08/12 07:41:24","148.5659","51.1","215.55","294","60.03","24"
"07/08/12 07:46:24","148.5703","70.2","214.27","161","60.0","25"
"07/08/12 07:51:25","148.5744","62.1","215.88","331","60.03","25"
"07/08/12 07:56:23","148.5793","65.6","215.84","334","60.03","26"
"07/08/12 08:01:24","148.5846","70.0","216.32","346","60.03","26"
"07/08/12 08:06:25","148.5902","73.3","215.77","366","59.96","27"
"07/08/12 08:11:24","148.5961","77.0","215.71","381","60.0","28"
"07/08/12 08:16:24","148.6022","80.6","215.61","397","60.03","28"
"07/08/12 08:21:47","148.6091","85.0","215.9","416","60.03","29"
"07/08/12 08:26:24","148.6153","88.0","214.85","430","60.03","29"
"07/08/12 08:31:24","148.6223","91.5","215.66","443","60.0","29"
"07/08/12 08:36:23","148.6295","94.7","215.46","460","60.03","30"
"07/08/12 08:41:24","148.6371","98.6","216.23","474","60.03","30"
"07/08/12 08:46:25","148.6448","101.4","215.91","486","60.0","30"
"07/08/12 08:51:24","148.6529","104.5","216.05","500","60.0","31"
"07/08/12 08:56:24","148.6611","107.4","215.14","515","60.0","32"
"07/08/12 09:01:24","148.6696","110.3","215.39","526","60.0","32"
"07/08/12 09:06:25","148.6783","113.1","215.7","535","60.03","32"
"07/08/12 09:11:24","148.6871","115.3","215.61","547","60.0","33"
"07/08/12 09:16:24","148.6961","117.7","216.0","558","60.07","34"
"07/08/12 09:21:24","148.7054","120.4","216.14","562","60.0","34"
"07/08/12 09:26:24","148.7148","122.4","216.63","575","60.07","35"
"07/08/12 09:31:25","148.7244","124.2","216.36","582","60.03","36"
"07/08/12 09:36:24","148.7342","127.3","216.94","595","60.03","37"
"07/08/12 09:41:25","148.7442","129.8","216.12","609","60.03","37"
"07/08/12 09:46:24","148.7544","131.7","216.69","614","60.0","38"
"07/08/12 09:51:25","148.7647","134.3","215.74","628","60.0","38"
"07/08/12 09:56:24","148.7752","135.8","216.16","628","60.03","39"
"07/08/12 10:01:24","148.786","140.8","216.48","652","60.0","39"
"07/08/12 10:06:24","148.797","143.6","216.89","661","60.0","40"
"07/08/12 10:11:24","148.8083","144.7","216.41","670","60.03","40"
"07/08/12 10:16:24","148.8197","149.7","217.35","689","60.0","40"
"07/08/12 10:21:25","148.8315","150.5","217.34","693","60.0","40"
"07/08/12 10:26:25","148.8432","150.4","218.0","691","60.0","41"
"07/08/12 10:31:24","148.855","153.2","217.72","700","60.0","41"
"07/08/12 10:36:24","148.867","158.4","217.26","727","60.0","40"
"07/08/12 10:41:25","148.8795","161.1","218.41","733","60.03","39"
"07/08/12 10:46:25","148.8921","163.0","217.61","743","60.0","39"
"07/08/12 10:51:25","148.9048","163.9","216.84","753","60.0","38"
"07/08/12 10:56:25","148.9176","165.1","217.86","753","60.03","38"
"07/08/12 11:01:24","148.9304","165.9","218.66","759","60.03","38"
"07/08/12 11:06:24","148.9435","167.1","217.25","764","60.03","38"
"07/08/12 11:11:23","148.9565","168.3","217.18","769","60.03","38"
"07/08/12 11:16:25","148.9696","169.5","217.27","772","60.0","38"
"07/08/12 11:21:23","148.9829","170.8","217.74","779","60.03","38"
"07/08/12 11:26:24","148.9961","171.1","218.51","777","60.0","38"
"07/08/12 11:31:24","149.0095","171.3","219.01","778","60.0","39"
"07/08/12 11:36:24","149.0228","172.8","218.11","785","60.0","39"
"07/08/12 11:41:25","149.0364","174.0","218.34","790","60.03","39"
"07/08/12 11:46:24","149.0499","175.5","218.81","795","60.03","39"
"07/08/12 11:51:25","149.0636","174.4","217.15","792","60.03","39"
"07/08/12 11:56:23","149.077","174.6","217.78","797","60.03","40"
"07/08/12 12:01:24","149.0907","176.4","217.31","803","60.0","39"
"07/08/12 12:06:25","149.1044","177.4","217.51","809","60.03","39"
"07/08/12 12:11:24","149.1183","178.1","217.3","814","60.0","39"
"07/08/12 12:16:25","149.1322","177.8","217.61","808","60.03","39"
"07/08/12 12:21:23","149.146","178.3","217.78","813","60.0","39"
"07/08/12 12:26:24","149.1598","178.7","217.5","806","60.0","39"
"07/08/12 12:31:25","149.1738","177.5","217.77","802","60.0","39"
"07/08/12 12:36:24","149.1876","179.0","217.71","810","60.03","39"
"07/08/12 12:41:25","149.2016","180.0","217.64","816","60.03","38"
"07/08/12 12:46:23","149.2156","181.6","217.87","823","60.03","38"
"07/08/12 12:51:24","149.2297","180.3","216.77","819","60.03","38"
"07/08/12 12:56:24","149.2438","180.8","217.09","823","60.0","37"
"07/08/12 13:01:25","149.258","180.3","218.07","820","60.0","37"
"07/08/12 13:06:25","149.272","178.6","217.75","815","60.03","37"
"07/08/12 13:11:25","149.2858","178.3","217.57","808","60.0","37"
"07/08/12 13:16:23","149.2996","177.8","218.0","811","60.0","37"
"07/08/12 13:21:25","149.3135","177.4","217.54","805","60.0","37"
"07/08/12 13:26:25","149.3273","177.0","217.56","807","60.03","37"
"07/08/12 13:31:24","149.341","176.9","217.46","806","60.03","37"
"07/08/12 13:36:25","149.3547","173.6","217.05","793","60.03","38"
"07/08/12 13:41:24","149.3682","172.1","217.55","782","60.03","38"
"07/08/12 13:46:25","149.3815","171.1","217.95","772","60.0","38"
"07/08/12 13:51:25","149.3949","169.9","216.97","777","60.0","39"
"07/08/12 13:56:24","149.4079","169.9","217.97","776","60.0","39"
"07/08/12 14:01:25","149.4213","169.9","217.31","772","60.03","38"
"07/08/12 14:06:25","149.4345","167.9","217.24","771","60.03","38"
"07/08/12 14:11:24","149.4476","167.9","217.39","770","60.03","38"
"07/08/12 14:16:25","149.4605","164.1","217.35","752","60.03","39"
"07/08/12 14:21:24","149.4733","163.0","217.37","747","60.0","39"
"07/08/12 14:26:24","149.4859","162.3","217.2","741","60.0","39"
"07/08/12 14:31:25","149.4986","160.5","217.33","735","60.0","39"
"07/08/12 14:36:24","149.5109","158.9","217.82","729","60.03","39"
"07/08/12 14:41:24","149.5233","158.1","218.33","724","60.03","39"
"07/08/12 14:46:25","149.5355","155.6","217.41","710","60.03","39"
"07/08/12 14:51:25","149.5476","154.6","217.02","715","60.03","39"
"07/08/12 14:56:25","149.5596","151.4","216.54","701","60.03","39"
"07/08/12 15:01:24","149.5713","150.6","216.6","697","60.0","38"
"07/08/12 15:06:24","149.583","148.5","217.03","688","60.03","38"
"07/08/12 15:11:25","149.5945","145.7","217.69","670","60.0","39"
"07/08/12 15:16:25","149.6057","143.2","216.47","666","60.03","38"
"07/08/12 15:21:25","149.6168","140.6","216.97","649","60.03","38"
"07/08/12 15:26:24","149.6276","137.9","216.85","643","60.03","38"
"07/08/12 15:31:24","149.6382","136.2","216.97","635","60.0","38"
"07/08/12 15:36:24","149.6487","133.8","216.73","620","60.03","38"
"07/08/12 15:41:23","149.659","131.6","216.78","612","60.03","38"
"07/08/12 15:46:24","149.6692","128.5","216.91","603","60.0","37"
"07/08/12 15:51:23","149.6791","126.1","217.78","585","60.03","37"
"07/08/12 15:56:25","149.6888","122.8","217.33","575","60.03","36"
"07/08/12 16:01:25","149.6983","120.4","217.1","564","60.0","36"
"07/08/12 16:06:25","149.7074","115.8","217.11","547","60.0","36"
"07/08/12 16:11:25","149.7164","113.8","217.32","537","60.03","36"
"07/08/12 16:16:25","149.7251","111.2","216.6","528","60.0","36"
"07/08/12 16:21:24","149.7337","108.3","216.79","513","60.03","35"
"07/08/12 16:26:25","149.7419","104.3","215.24","497","60.0","35"
"07/08/12 16:31:24","149.7499","100.9","215.0","485","60.03","35"
"07/08/12 16:36:24","149.7576","98.2","215.81","472","60.03","35"
"07/08/12 16:41:24","149.7651","94.6","215.08","455","60.03","34"
"07/08/12 16:46:24","149.7724","91.4","215.03","442","60.03","34"
"07/08/12 16:51:25","149.7793","87.3","214.89","427","60.03","34"
"07/08/12 16:56:25","149.7859","84.3","215.09","409","60.03","34"
"07/08/12 17:01:25","149.7924","80.6","215.27","398","60.0","34"
"07/08/12 17:06:24","149.7984","77.4","214.65","384","60.0","33"
"07/08/12 17:11:25","149.8043","73.6","215.46","367","60.03","32"
"07/08/12 17:16:24","149.8099","69.7","214.84","349","60.03","32"
"07/08/12 17:21:25","149.8152","66.7","215.22","336","60.03","32"
"07/08/12 17:26:24","149.8201","62.6","214.75","319","60.03","32"
"07/08/12 17:31:24","149.8245","62.1","215.25","150","60.03","32"
"07/08/12 17:36:23","149.8283","49.2","215.42","142","60.03","32"
"07/08/12 17:41:24","149.8322","55.5","214.56","134","60.03","32"
"07/08/12 17:46:25","149.836","47.1","214.59","381","60.03","32"
"07/08/12 17:51:24","149.8396","39.1","214.29","215","60.07","31"
"07/08/12 17:56:25","149.8427","44.9","213.85","216","60.0","31"
"07/08/12 18:01:25","149.8457","40.4","214.25","129","60.0","31"
"07/08/12 18:06:24","149.8483","38.2","214.53","239","60.0","31"
"07/08/12 18:11:24","149.8507","31.6","213.39","243","60.0","31"
"07/08/12 18:16:25","149.8527","35.2","213.07","97","60.03","31"
"07/08/12 18:21:24","149.8545","30.3","213.64","242","60.03","31"
"07/08/12 18:26:25","149.8562","14.4","213.47","226","60.0","31"
"07/08/12 18:31:25","149.8582","28.2","214.26","228","60.07","31"
"07/08/12 18:36:25","149.8602","12.9","214.72","186","60.0","31"
"07/08/12 18:41:25","149.8617","11.1","213.67","46","60.0","30"
"07/08/12 18:46:25","149.8625","15.5","214.35","39","60.03","30"
"07/08/12 18:51:24","149.8633","10.7","213.54","9","60.03","29"
"07/08/12 18:56:24","149.8638","2.3","213.34","85","60.03","29"
"07/08/12 19:01:25","149.8643","0.0","214.35","0","60.0","28"
"07/08/12 19:06:24","149.8646","14.8","213.65","2","60.03","28"
"07/08/12 19:11:24","149.865","0.0","213.38","0","60.0","28"
"07/08/12 19:16:24","149.8655","0.0","213.55","0","60.03","28"
"07/08/12 19:21:24","149.8659","0.0","212.58","0","60.0","28"
"07/08/12 19:26:25","149.8662","0.0","212.69","0","60.03","27"
"07/08/12 19:31:24","149.8665","0.0","213.39","4","60.03","27"
"07/08/12 19:41:25","149.8671","0.0","213.15","0","60.03","27"
"07/08/12 19:51:26","149.8674","0.0","213.62","0","60.03","25"
"07/08/12 19:56:26","149.8674","0.0","213.59","0","60.03","25"
"07/08/12 20:01:23","149.8674","0.0","213.36","0","60.03","24"
"07/09/12 05:51:24","149.8677","0.0","214.57","0","60.03","17"
"07/09/12 05:56:25","149.8681","12.2","215.16","1","60.07","18"
"07/09/12 06:01:25","149.8687","10.4","214.77","1","60.03","18"
"07/09/12 06:06:25","149.8692","5.6","214.51","227","60.03","19"
"07/09/12 06:11:24","149.8698","0.0","214.15","0","60.03","19"
"07/09/12 06:16:24","149.8703","10.4","214.74","3","60.03","19"
"07/09/12 06:21:25","149.8707","0.0","214.7","0","60.03","20"
"07/09/12 06:26:25","149.8713","14.5","214.88","0","60.03","20"
"07/09/12 06:31:25","149.8721","10.8","212.45","76","60.03","20"
"07/09/12 06:36:25","149.873","15.1","212.62","47","60.03","20"
"07/09/12 06:41:25","149.8741","19.2","217.38","226","60.03","20"
"07/09/12 06:46:26","149.8753","13.3","213.63","32","60.07","21"
"07/09/12 06:51:24","149.8768","14.3","213.56","24","60.03","22"
"07/09/12 06:56:26","149.8783","12.4","214.7","182","60.03","22"
"07/09/12 07:01:24","149.8795","13.2","215.13","160","60.0","23"
"07/09/12 07:06:26","149.881","25.2","214.87","90","60.0","23"
"07/09/12 07:11:24","149.8835","37.4","213.84","70","60.03","23"
"07/09/12 07:16:25","149.8862","34.0","213.43","116","60.0","23"
"07/09/12 07:21:25","149.8894","37.2","214.6","99","60.0","24"
"07/09/12 07:26:25","149.893","52.9","214.86","300","60.07","24"
"07/09/12 07:31:26","149.8968","43.3","214.73","278","60.03","25"
"07/09/12 07:36:26","149.8996","48.5","213.88","323","60.03","25"
"07/09/12 07:41:25","149.9033","63.0","214.21","320","60.03","25"
"07/09/12 07:46:26","149.9069","15.8","213.68","184","60.03","25"
"07/09/12 07:51:24","149.9091","12.9","212.18","220","60.0","25"
"07/09/12 07:56:25","149.9137","69.7","213.93","354","60.0","26"
"07/09/12 08:01:24","149.919","75.0","214.56","374","60.03","26"
"07/09/12 08:06:24","149.9242","68.9","214.49","347","60.0","27"
"07/09/12 08:11:24","149.9289","71.6","214.74","358","60.03","27"
"07/09/12 08:16:25","149.9332","78.8","215.47","388","60.03","28"
"07/09/12 08:21:24","149.9398","86.4","216.82","418","60.03","28"
"07/09/12 08:26:26","149.9466","88.8","216.95","431","60.03","29"
"07/09/12 08:31:25","149.9537","92.5","216.11","442","59.96","30"
"07/09/12 08:36:25","149.9611","100.0","217.08","478","60.03","31"
"07/09/12 08:41:25","149.9693","111.7","215.49","531","60.0","32"
"07/09/12 08:46:24","149.9754","38.1","213.48","113","60.0","32"
"07/09/12 08:51:26","149.9805","127.0","216.6","596","60.03","32"
"07/09/12 08:56:25","149.989","118.3","216.26","559","60.03","32"
"07/09/12 09:01:25","149.9981","39.7","215.51","93","60.0","33"
"07/09/12 09:06:24","150.0069","119.4","218.25","559","60.0","33"
"07/09/12 09:11:26","150.0163","120.2","215.93","561","60.03","33"
"07/09/12 09:16:25","150.0257","121.8","217.38","570","60.03","34"
"07/09/12 09:21:25","150.0352","122.8","217.02","567","60.0","35"
"07/09/12 09:26:24","150.0448","124.2","215.78","586","60.0","36"
"07/09/12 09:31:25","150.0545","125.4","216.45","586","60.03","37"
"07/09/12 09:36:24","150.0643","127.3","217.31","589","60.0","38"
"07/09/12 09:41:25","150.0744","131.2","217.9","607","60.03","38"
"07/09/12 09:46:25","150.0847","133.8","218.01","619","60.03","38"
"07/09/12 09:51:24","150.0952","136.4","217.29","628","60.03","38"
"07/09/12 09:56:24","150.1058","139.7","217.66","641","60.03","38"
"07/09/12 10:01:24","150.1169","143.1","216.83","665","60.03","38"
"07/09/12 10:06:25","150.1281","145.4","217.2","670","60.0","38"
"07/09/12 10:11:24","150.1395","148.5","218.26","679","60.03","39"
"07/09/12 10:16:24","150.1515","170.2","218.71","773","60.03","39"
"07/09/12 10:21:26","150.16","61.7","214.95","313","60.03","38"
"07/09/12 10:26:25","150.1639","28.0","215.09","245","60.0","35"
"07/09/12 10:31:26","150.1659","19.0","214.37","46","60.03","33"
"07/09/12 10:36:25","150.1676","26.2","214.85","69","60.0","31"
"07/09/12 10:41:24","150.1703","36.3","214.89","240","60.0","30"
"07/09/12 10:46:25","150.1803","131.8","214.93","617","60.03","30"
"07/09/12 10:51:25","150.1925","194.7","216.93","888","60.0","31"
"07/09/12 10:56:25","150.2019","168.2","218.64","766","60.03","31"
"07/09/12 11:01:24","150.2109","73.6","216.02","366","60.03","31"
"07/09/12 11:06:24","150.22","82.8","215.78","402","60.03","31"
"07/09/12 11:11:25","150.2269","60.1","214.8","376","60.0","30"
"07/09/12 11:16:26","150.23","40.7","214.67","290","60.03","29"
"07/09/12 11:21:24","150.2337","93.2","216.23","451","60.03","28"
"07/09/12 11:26:24","150.2455","196.3","218.38","895","60.0","29"
"07/09/12 11:31:25","150.2599","195.1","218.88","879","60.03","31"
"07/09/12 11:36:26","150.2751","195.3","217.45","888","60.03","32"
"07/09/12 11:41:24","150.2845","64.2","214.26","329","60.03","32"
"07/09/12 11:46:25","150.2893","151.6","216.2","700","60.0","31"
"07/09/12 11:51:25","150.2966","94.4","214.59","459","60.07","30"
"07/09/12 11:56:25","150.3083","104.1","214.99","501","60.03","31"
"07/09/12 12:01:26","150.3156","98.9","215.24","479","60.03","30"
"07/09/12 12:06:24","150.3247","194.9","217.78","868","60.07","31"
"07/09/12 12:11:24","150.3392","153.8","217.19","711","60.03","32"
"07/09/12 12:16:25","150.3537","190.6","217.85","864","60.03","35"
"07/09/12 12:21:24","150.3682","194.7","216.02","883","60.0","36"
"07/09/12 12:26:24","150.382","192.6","215.61","881","60.0","37"
"07/09/12 12:31:24","150.3964","185.1","216.78","839","60.0","38"
"07/09/12 12:36:25","150.4112","194.5","217.21","877","60.03","39"
"07/09/12 12:41:24","150.4183","38.7","214.36","311","60.0","38"
"07/09/12 12:46:25","150.4219","52.3","213.95","292","60.03","37"
"07/09/12 12:51:24","150.4282","86.3","215.5","423","60.03","36"
"07/09/12 12:56:25","150.4404","197.4","218.23","890","60.07","37"
"07/09/12 13:01:26","150.4537","190.5","217.71","860","60.03","38"
"07/09/12 13:06:24","150.4641","68.8","215.12","348","60.0","38"
"07/09/12 13:11:26","150.4716","46.4","214.41","353","60.03","37"
"07/09/12 13:16:24","150.4856","194.3","216.86","883","60.0","39"
"07/09/12 13:21:25","150.4977","55.3","214.69","258","60.03","38"
"07/09/12 13:26:24","150.5024","108.1","215.35","513","60.0","38"
"07/09/12 13:31:25","150.5165","180.7","217.39","823","60.03","39"
"07/09/12 13:36:25","150.5303","174.9","217.95","798","60.03","39"
"07/09/12 13:41:24","150.5438","172.5","217.78","785","60.0","39"
"07/09/12 13:46:25","150.5573","173.1","218.07","785","60.03","39"
"07/09/12 13:51:25","150.5709","171.1","217.9","776","60.0","40"
"07/09/12 13:56:26","150.5833","42.6","214.67","380","60.03","40"
"07/09/12 14:01:26","150.5957","176.3","217.48","801","60.03","40"
"07/09/12 14:06:24","150.6092","174.4","216.68","798","60.03","40"
"07/09/12 14:11:25","150.6229","183.6","217.58","831","60.0","40"
"07/09/12 14:16:26","150.6332","56.6","213.61","266","60.03","39"
"07/09/12 14:21:25","150.645","182.7","217.54","832","60.03","39"
"07/09/12 14:26:25","150.6582","171.1","217.35","780","60.0","40"
"07/09/12 14:31:25","150.6685","176.2","218.18","800","60.0","40"
"07/09/12 14:36:25","150.6785","179.2","217.9","819","60.03","40"
"07/09/12 14:41:26","150.6918","163.5","217.6","750","60.03","40"
"07/09/12 14:46:25","150.7043","157.5","216.65","717","60.0","40"
"07/09/12 14:51:26","150.7165","155.2","216.27","718","60.03","39"
"07/09/12 14:56:25","150.7284","152.7","217.28","702","60.03","39"
"07/09/12 15:01:24","150.7403","151.9","217.16","698","60.0","39"
"07/09/12 15:06:24","150.752","149.2","216.72","690","60.03","38"
"07/09/12 15:11:26","150.7636","148.0","216.89","679","60.03","38"
"07/09/12 15:16:25","150.775","145.8","217.29","673","60.0","38"
"07/09/12 15:21:25","150.7862","142.7","217.31","659","60.03","38"
"07/09/12 15:26:25","150.7972","140.6","217.16","654","60.0","37"
"07/09/12 15:31:26","150.8081","138.6","217.81","641","60.0","37"
"07/09/12 15:36:24","150.8187","135.1","216.56","631","60.0","37"
"07/09/12 15:41:26","150.8293","132.4","216.16","619","60.03","36"
"07/09/12 15:46:24","150.8394","130.7","216.91","606","60.0","36"
"07/09/12 15:51:24","150.8495","126.5","216.94","592","60.03","36"
"07/09/12 15:56:25","150.8592","123.8","216.19","582","60.03","36"
"07/09/12 16:01:26","150.8688","123.0","217.1","577","60.03","35"
"07/09/12 16:06:25","150.8782","118.7","216.91","562","60.0","35"
"07/09/12 16:11:26","150.8874","115.6","216.72","545","60.0","34"
"07/09/12 16:16:25","150.8962","112.5","216.73","534","60.03","34"
"07/09/12 16:21:24","150.9048","109.4","216.67","517","60.03","33"
"07/09/12 16:26:25","150.9131","105.8","216.71","504","60.03","33"
"07/09/12 16:31:26","150.9213","102.8","216.47","492","60.07","33"
"07/09/12 16:36:25","150.9291","99.6","215.87","477","60.03","33"
"07/09/12 16:41:25","150.9367","93.3","215.92","452","60.03","34"
"07/09/12 16:46:24","150.9434","93.1","215.84","452","60.03","34"
"07/09/12 16:51:25","150.9505","88.8","215.82","431","60.03","34"
"07/09/12 16:56:25","150.9572","84.9","216.56","412","60.03","34"
"07/09/12 17:01:25","150.9637","80.9","215.8","395","60.07","33"
"07/09/12 17:06:26","150.9699","77.2","215.81","381","60.03","33"
"07/09/12 17:11:25","150.9757","73.7","215.51","367","60.03","33"
"07/09/12 17:16:26","150.9813","70.1","214.72","353","60.07","32"
"07/09/12 17:21:24","150.9866","66.0","215.05","336","60.03","32"
"07/09/12 17:26:25","150.9916","62.4","214.74","319","60.07","32"
"07/09/12 17:31:25","150.9958","43.9","214.34","146","60.07","32"
"07/09/12 17:36:26","150.9996","56.4","215.08","121","60.03","32"
"07/09/12 17:41:25","151.0037","51.9","215.52","353","60.07","32"
"07/09/12 17:46:25","151.0074","44.6","215.27","161","60.07","31"
"07/09/12 17:51:26","151.011","48.6","215.5","270","60.03","31"
"07/09/12 17:56:24","151.0142","45.3","214.27","251","60.07","31"
"07/09/12 18:01:25","151.0171","41.2","214.36","313","60.03","31"
"07/09/12 18:06:26","151.0197","27.7","214.78","181","60.03","30"
"07/09/12 18:11:25","151.0221","31.7","214.77","131","60.07","30"
"07/09/12 18:16:26","151.0242","26.0","214.66","318","60.03","29"
"07/09/12 18:21:25","151.0261","31.7","214.64","144","60.07","29"
"07/09/12 18:26:25","151.0276","27.2","214.58","26","60.07","29"
"07/09/12 18:31:24","151.029","15.3","213.37","49","60.07","28"
"07/09/12 18:36:24","151.0301","12.6","214.11","2","60.03","28"
"07/09/12 18:41:24","151.031","7.1","213.1","26","60.03","28"
"07/09/12 18:46:25","151.0318","0.1","213.28","253","60.07","28"
"07/09/12 18:51:26","151.0324","15.2","212.91","0","60.03","28"
"07/09/12 18:56:26","151.0329","0.0","213.44","0","60.03","28"
"07/09/12 19:01:25","151.0334","12.6","213.75","0","60.03","28"
"07/09/12 19:06:25","151.0337","14.4","214.26","27","60.03","27"
"07/09/12 19:11:24","151.034","9.2","213.73","221","60.03","27"
"07/09/12 19:16:26","151.0342","14.4","213.62","1","60.07","27"
"07/09/12 19:21:26","151.0345","6.5","214.42","0","60.07","27"
"07/09/12 19:26:25","151.0347","6.0","213.69","155","60.03","27"
"07/09/12 19:31:26","151.0349","0.0","213.75","0","60.07","26"
"07/09/12 19:36:26","151.0349","0.0","214.07","0","60.03","26"
"07/09/12 19:41:24","151.0349","0.0","213.27","0","60.03","25"
"07/10/12 05:56:25","151.035","0.0","212.23","0","60.03","16"
"07/10/12 06:01:26","151.0354","13.0","212.53","32","60.03","17"
"07/10/12 06:06:24","151.0358","14.4","212.07","4","60.03","17"
"07/10/12 06:11:25","151.0362","0.0","214.27","0","60.07","18"
"07/10/12 06:16:25","151.0368","0.0","214.84","0","60.03","18"
"07/10/12 06:21:26","151.0374","11.4","213.99","88","60.03","18"
"07/10/12 06:26:26","151.038","0.0","213.92","76","60.03","18"
"07/10/12 06:31:25","151.0386","12.4","214.82","251","60.03","19"
"07/10/12 06:36:25","151.0395","13.8","214.36","2","60.03","19"
"07/10/12 06:41:26","151.0404","5.9","214.11","215","60.03","19"
"07/10/12 06:46:26","151.0414","12.2","213.94","145","60.03","19"
"07/10/12 06:51:25","151.0426","23.1","214.75","247","60.03","20"
"07/10/12 06:56:26","151.0439","12.9","213.88","33","60.03","20"
"07/10/12 07:01:26","151.0453","21.4","213.48","37","60.0","20"
"07/10/12 07:06:26","151.0468","28.4","215.96","111","60.03","21"
"07/10/12 07:11:25","151.0485","21.1","213.48","121","60.0","22"
"07/10/12 07:16:25","151.05","29.2","214.82","288","60.0","22"
"07/10/12 07:21:25","151.052","51.0","215.62","226","60.03","22"
"07/10/12 07:26:26","151.0549","33.3","214.66","192","60.03","23"
"07/10/12 07:31:26","151.0587","52.2","212.72","294","60.0","24"
"07/10/12 07:36:24","151.0623","39.2","214.02","80","60.03","24"
"07/10/12 07:41:26","151.0666","43.7","213.74","408","60.03","25"
"07/10/12 07:46:25","151.0711","70.3","214.21","357","60.0","26"
"07/10/12 07:51:25","151.0767","74.6","214.21","372","60.03","27"
"07/10/12 07:56:25","151.0824","73.0","214.03","365","60.0","28"
"07/10/12 08:01:25","151.0867","75.0","213.32","377","60.03","28"
"07/10/12 08:06:25","151.0926","78.4","214.95","388","60.03","29"
"07/10/12 08:11:26","151.0987","82.2","215.3","405","60.0","30"
"07/10/12 08:16:26","151.1049","85.0","215.13","419","60.03","30"
"07/10/12 08:21:25","151.1116","88.4","215.37","434","60.0","31"
"07/10/12 08:26:26","151.1186","91.2","214.88","442","60.0","32"
"07/10/12 08:31:25","151.1257","93.8","215.44","454","60.03","32"
"07/10/12 08:36:26","151.1332","97.8","216.14","469","60.03","32"
"07/10/12 08:41:25","151.141","105.3","215.28","506","60.03","33"
"07/10/12 08:46:25","151.1449","87.1","215.65","426","60.0","33"
"07/10/12 08:51:25","151.1536","122.1","216.07","577","60.0","34"
"07/10/12 08:56:26","151.1633","124.6","214.71","591","60.03","34"
"07/10/12 09:01:26","151.1728","119.9","215.27","566","60.0","35"
"07/10/12 09:06:24","151.182","116.7","215.55","548","60.03","35"
"07/10/12 09:11:24","151.191","117.0","216.14","553","60.0","36"
"07/10/12 09:16:25","151.2003","121.1","215.44","565","60.0","37"
"07/10/12 09:21:26","151.2099","124.7","217.2","583","60.0","37"
"07/10/12 09:26:25","151.2196","125.5","216.98","588","60.03","37"
"07/10/12 09:31:24","151.2294","127.2","216.19","595","60.03","38"
"07/10/12 09:36:26","151.2395","129.2","216.7","606","60.03","38"
"07/10/12 09:41:26","151.2497","131.5","216.44","612","60.03","39"
"07/10/12 09:46:26","151.26","132.9","216.0","623","60.03","39"
"07/10/12 09:51:26","151.2705","136.2","218.17","632","60.03","39"
"07/10/12 09:56:25","151.2812","138.3","217.17","639","60.03","40"
"07/10/12 10:01:26","151.2921","142.6","216.84","656","60.03","39"
"07/10/12 10:06:25","151.3033","144.4","214.78","673","60.0","39"
"07/10/12 10:11:25","151.3146","144.7","215.65","670","60.03","40"
"07/10/12 10:16:26","151.326","147.1","214.25","687","60.03","40"
"07/10/12 10:21:26","151.3375","147.3","215.14","687","60.03","41"
"07/10/12 10:26:25","151.3491","150.1","215.57","697","60.03","41"
"07/10/12 10:31:25","151.3608","151.2","214.84","704","60.0","42"
"07/10/12 10:36:26","151.3727","151.7","216.74","700","60.03","43"
"07/10/12 10:41:25","151.3845","152.4","217.11","703","60.0","43"
"07/10/12 10:46:25","151.3965","153.9","216.52","713","60.0","44"
"07/10/12 10:51:25","151.4086","156.3","217.31","717","60.03","44"
"07/10/12 10:56:25","151.4208","158.1","218.07","723","60.03","45"
"07/10/12 11:01:25","151.4331","158.7","217.63","724","60.0","45"
"07/10/12 11:06:24","151.4454","159.1","216.59","731","60.03","45"
"07/10/12 11:11:26","151.4579","159.7","216.06","735","60.03","46"
"07/10/12 11:16:25","151.4703","160.1","215.91","742","60.0","47"
"07/10/12 11:21:25","151.483","164.4","215.94","755","60.03","47"
"07/10/12 11:26:26","151.4959","164.9","216.17","760","60.0","48"
"07/10/12 11:31:25","151.5089","171.7","216.54","786","60.0","48"
"07/10/12 11:36:25","151.5167","25.2","213.58","299","60.03","46"
"07/10/12 11:41:25","151.5257","185.0","218.7","832","60.0","46"
"07/10/12 11:46:26","151.5368","52.5","213.44","354","60.03","45"
"07/10/12 11:51:25","151.543","29.8","214.84","203","60.03","44"
"07/10/12 11:56:24","151.549","30.1","214.91","90","60.0","44"
"07/10/12 12:01:26","151.5575","142.1","215.61","655","60.03","43"
"07/10/12 12:06:26","151.5678","194.3","215.03","887","60.03","44"
"07/10/12 12:11:25","151.5774","184.4","217.03","841","60.0","44"
"07/10/12 12:16:26","151.5916","179.7","216.39","821","60.0","45"
"07/10/12 12:21:25","151.6052","40.9","214.29","297","60.03","45"
"07/10/12 12:26:26","151.6138","158.2","215.67","732","60.03","45"
"07/10/12 12:31:26","151.628","185.7","216.87","843","60.03","46"
"07/10/12 12:36:26","151.6427","191.2","217.42","865","60.03","46"
"07/10/12 12:41:26","151.6509","31.7","211.97","174","60.03","44"
"07/10/12 12:46:26","151.6602","193.8","216.39","882","60.0","45"
"07/10/12 12:51:25","151.6748","186.1","216.86","844","60.03","45"
"07/10/12 12:56:25","151.6892","183.9","216.74","841","60.03","45"
"07/10/12 13:01:26","151.7036","187.6","217.43","857","60.03","45"
"07/10/12 13:06:26","151.7173","182.6","217.94","829","60.0","45"
"07/10/12 13:11:25","151.7315","184.9","216.77","842","60.0","46"
"07/10/12 13:16:25","151.7457","180.3","217.22","822","60.03","46"
"07/10/12 13:21:26","151.7598","181.8","217.73","824","60.03","46"
"07/10/12 13:26:25","151.7738","177.2","216.83","805","60.03","45"
"07/10/12 13:31:25","151.7875","175.3","216.74","803","60.0","45"
"07/10/12 13:36:26","151.8012","174.7","217.21","795","60.03","45"
"07/10/12 13:41:25","151.8146","173.3","216.78","790","60.03","45"
"07/10/12 13:46:25","151.8281","173.2","217.01","798","60.03","45"
"07/10/12 13:51:26","151.8416","172.5","218.3","783","60.03","44"
"07/10/12 13:56:26","151.8551","171.2","218.96","778","60.03","43"
"07/10/12 14:01:25","151.8683","169.1","215.09","779","60.03","43"
"07/10/12 14:06:25","151.8815","168.9","216.49","769","60.03","43"
"07/10/12 14:11:25","151.8946","166.8","216.77","767","60.03","43"
"07/10/12 14:16:25","151.9076","165.2","221.13","743","60.03","43"
"07/10/12 14:21:26","151.9203","162.7","218.73","736","60.0","43"
"07/10/12 14:26:26","151.933","162.4","216.88","748","60.03","43"
"07/10/12 14:31:25","151.9455","161.5","215.08","750","60.03","43"
"07/10/12 14:36:26","151.9581","159.5","214.53","740","60.03","42"
"07/10/12 14:41:26","151.9705","157.0","217.43","722","60.03","42"
"07/10/12 14:46:25","151.9827","156.1","217.66","714","60.03","42"
"07/10/12 14:51:26","151.9947","152.8","218.2","697","60.03","42"
"07/10/12 14:56:25","152.0066","153.1","216.68","709","60.03","41"
"07/10/12 15:01:26","152.0183","148.9","216.4","690","60.03","41"
"07/10/12 15:06:26","152.0299","146.8","216.08","676","60.0","41"
"07/10/12 15:11:26","152.0413","145.9","216.44","674","60.0","41"
"07/10/12 15:16:25","152.0526","142.6","216.23","660","60.03","41"
"07/10/12 15:21:25","152.0635","140.8","215.93","651","60.03","41"
"07/10/12 15:26:25","152.0743","136.9","215.82","638","60.03","41"
"07/10/12 15:31:26","152.0849","134.3","216.02","625","60.03","41"
"07/10/12 15:36:26","152.0954","132.3","215.67","620","60.03","41"
"07/10/12 15:41:25","152.1055","129.6","216.07","608","60.03","41"
"07/10/12 15:46:25","152.1156","127.2","215.93","593","60.0","41"
"07/10/12 15:51:26","152.1253","123.1","215.67","583","60.07","41"
"07/10/12 15:56:25","152.1347","120.1","215.05","568","60.03","41"
"07/10/12 16:01:26","152.144","117.5","216.16","551","60.03","41"
"07/10/12 16:06:26","152.153","115.3","216.37","543","60.03","41"
"07/10/12 16:11:25","152.1618","111.6","215.62","531","60.03","41"
"07/10/12 16:16:26","152.1704","107.9","216.49","515","60.03","41"
"07/10/12 16:21:26","152.1787","105.0","215.53","504","60.03","42"
"07/10/12 16:26:26","152.1868","102.5","215.86","488","60.03","42"
"07/10/12 16:31:26","152.1946","99.0","214.94","474","60.0","42"
"07/10/12 16:36:25","152.2023","97.2","215.04","470","60.03","41"
"07/10/12 16:41:26","152.2097","93.6","214.62","455","60.0","40"
"07/10/12 16:46:25","152.2168","89.9","214.68","435","60.03","40"
"07/10/12 16:51:26","152.2236","86.3","214.85","423","60.03","40"
"07/10/12 16:56:26","152.2302","82.5","214.53","407","60.03","39"
"07/10/12 17:01:25","152.2365","79.4","214.5","394","60.03","39"
"07/10/12 17:06:26","152.2426","76.0","214.44","376","60.03","39"
"07/10/12 17:11:25","152.2482","71.4","215.17","356","60.03","38"
"07/10/12 17:16:25","152.2536","68.5","215.13","344","59.96","38"
"07/10/12 17:21:25","152.2587","65.2","215.09","330","60.0","38"
"07/10/12 17:26:26","152.2636","61.1","214.83","314","60.03","38"
"07/10/12 17:31:25","152.2676","53.8","214.56","354","60.0","38"
"07/10/12 17:36:25","152.2715","44.2","214.32","141","60.03","37"
"07/10/12 17:41:25","152.2754","53.5","214.02","262","60.03","37"
"07/10/12 17:46:25","152.2791","39.2","213.88","237","60.0","37"
"07/10/12 17:51:26","152.2826","36.0","213.39","327","60.03","37"
"07/10/12 17:56:26","152.2857","44.0","213.95","336","60.03","37"
"07/10/12 18:01:26","152.2885","30.4","213.72","106","60.0","37"
"07/10/12 18:06:25","152.2911","31.2","213.7","227","60.03","36"
"07/10/12 18:11:25","152.2934","25.0","213.4","49","60.03","36"
"07/10/12 18:16:25","152.2954","27.5","213.64","28","60.03","36"
"07/10/12 18:21:25","152.2972","20.0","213.15","148","60.03","36"
"07/10/12 18:26:25","152.2988","24.1","213.52","18","60.0","36"
"07/10/12 18:31:26","152.3001","15.0","212.57","41","60.03","36"
"07/10/12 18:36:26","152.3013","14.5","212.37","290","60.07","35"
"07/10/12 18:41:26","152.3021","10.8","212.68","72","60.03","35"
"07/10/12 18:46:26","152.303","12.7","212.28","2","60.03","35"
"07/10/12 18:51:26","152.3036","0.0","211.61","0","60.03","34"
"07/10/12 18:56:25","152.3041","0.0","212.73","0","60.07","34"
"07/10/12 19:01:25","152.3046","0.0","213.4","0","60.0","34"
"07/10/12 19:06:26","152.305","0.0","213.13","0","60.0","34"
"07/10/12 19:11:26","152.3053","0.0","213.36","0","60.0","34"
"07/10/12 19:51:27","152.3068","0.0","212.91","0","60.0","29"
"07/10/12 19:56:25","152.3068","0.0","213.39","0","60.03","29"
"07/10/12 20:01:26","152.3068","0.0","212.91","0","60.03","28"
"07/11/12 05:56:32","152.3068","0.0","213.98","0","60.07","18"
"07/11/12 06:01:34","152.3068","0.0","212.99","0","60.03","18"
"07/11/12 06:06:26","152.3069","0.0","212.78","0","60.0","19"
"07/11/12 06:11:26","152.3072","0.0","213.93","125","60.0","20"
"07/11/12 06:16:26","152.3076","13.9","213.01","2","60.03","21"
"07/11/12 06:21:27","152.3081","11.9","213.15","48","60.0","22"
"07/11/12 06:26:27","152.3089","8.3","213.25","0","60.03","22"
"07/11/12 06:31:26","152.3096","15.1","216.27","10","60.0","23"
"07/11/12 06:36:25","152.3104","11.7","215.06","16","60.03","23"
"07/11/12 06:41:26","152.3114","12.1","212.93","19","60.03","24"
"07/11/12 06:46:27","152.3129","22.0","213.06","29","60.07","24"
"07/11/12 06:51:26","152.3145","19.4","213.18","289","60.03","25"
"07/11/12 06:56:26","152.3164","13.8","213.39","12","60.0","25"
"07/11/12 07:01:25","152.3176","10.5","212.63","30","60.0","26"
"07/11/12 07:06:26","152.3186","15.8","212.57","52","60.0","26"
"07/11/12 07:11:26","152.3196","16.3","213.59","15","60.03","26"
"07/11/12 07:16:26","152.3216","29.0","213.07","165","60.0","26"
"07/11/12 07:21:26","152.3241","41.8","214.05","95","60.03","26"
"07/11/12 07:26:26","152.3271","41.3","212.51","136","60.03","27"
"07/11/12 07:31:26","152.3304","49.8","217.44","188","60.03","27"
"07/11/12 07:36:25","152.3339","39.9","215.09","165","60.03","28"
"07/11/12 07:41:26","152.3377","65.3","213.7","294","60.0","28"
"07/11/12 07:46:26","152.3419","51.0","213.77","86","60.03","29"
"07/11/12 07:51:25","152.3462","44.9","213.73","331","60.03","29"
"07/11/12 07:56:26","152.3503","59.9","213.11","125","60.03","30"
"07/11/12 08:01:27","152.3543","58.3","213.02","209","60.03","30"
"07/11/12 08:06:25","152.3582","68.4","213.85","343","60.03","31"
"07/11/12 08:11:26","152.3637","71.3","214.82","360","60.0","31"
"07/11/12 08:16:26","152.3694","75.0","214.6","374","60.0","31"
"07/11/12 08:21:25","152.3753","78.2","215.77","386","60.0","32"
"07/11/12 08:26:27","152.3812","83.6","215.59","409","60.03","32"
"07/11/12 08:31:26","152.3878","87.0","214.93","429","60.0","32"
"07/11/12 08:36:26","152.3947","89.6","215.0","433","60.03","33"
"07/11/12 08:46:25","152.4094","105.7","215.35","505","60.03","33"
"07/11/12 08:51:27","152.4177","51.2","215.02","136","60.03","34"
"07/11/12 08:56:25","152.4228","60.1","214.17","385","60.0","33"
"07/11/12 09:01:25","152.4292","111.9","216.55","531","60.0","33"
"07/11/12 09:06:27","152.4378","110.4","217.16","521","60.0","34"
"07/11/12 09:11:27","152.4465","112.8","216.62","534","60.03","34"
"07/11/12 09:16:26","152.4554","116.4","217.0","550","60.03","34"
"07/11/12 09:21:25","152.4645","118.7","216.68","561","60.03","34"
"07/11/12 09:26:26","152.4739","121.5","216.39","571","60.0","35"
"07/11/12 09:31:27","152.4835","124.3","216.89","583","60.0","35"
"07/11/12 09:36:25","152.4932","126.8","217.52","590","60.03","36"
"07/11/12 09:41:27","152.5032","129.4","213.21","613","60.03","36"
"07/11/12 09:46:27","152.5135","132.4","215.66","618","60.03","36"
"07/11/12 09:51:26","152.5238","134.3","218.09","623","60.0","36"
"07/11/12 09:56:26","152.5344","137.4","217.82","634","60.03","37"
"07/11/12 10:01:27","152.5452","139.6","216.99","648","60.03","37"
"07/11/12 10:06:26","152.5562","142.7","217.17","658","60.03","37"
"07/11/12 10:11:27","152.5562","144.3","217.09","664","60.0","37"
"07/11/12 10:16:26","152.5675","146.4","216.23","674","60.0","37"
"07/11/12 10:21:26","152.5789","147.9","216.22","686","60.0","38"
"07/11/12 10:26:26","152.5906","149.8","217.46","689","60.0","38"
"07/11/12 10:31:26","152.6023","151.6","216.69","697","60.03","38"
"07/11/12 10:36:25","152.6142","153.1","216.85","709","60.03","38"
"07/11/12 10:41:25","152.6263","155.9","217.67","712","60.03","38"
"07/11/12 10:46:27","152.6385","156.6","217.6","716","60.03","38"
"07/11/12 10:51:25","152.6506","157.0","218.19","717","60.03","39"
"07/11/12 10:56:27","152.663","160.0","218.02","732","60.03","39"
"07/11/12 11:01:26","152.6754","160.8","218.28","737","60.03","40"
"07/11/12 11:06:27","152.6881","163.4","218.43","745","60.03","40"
"07/11/12 11:11:25","152.7009","164.6","218.62","750","60.03","40"
"07/11/12 11:16:25","152.7138","166.5","218.14","759","60.03","40"
"07/11/12 11:21:26","152.7267","166.2","218.14","756","60.0","40"
"07/11/12 11:26:25","152.7396","167.1","219.79","754","60.03","41"
"07/11/12 11:31:27","152.7527","168.0","217.2","766","60.03","41"
"07/11/12 11:36:25","152.7658","169.9","217.84","777","60.03","40"
"07/11/12 11:41:27","152.7791","169.6","218.38","777","60.03","41"
"07/11/12 11:46:27","152.7924","171.8","215.89","788","60.0","41"
"07/11/12 11:51:25","152.8057","171.6","216.85","780","60.03","41"
"07/11/12 11:56:26","152.8192","173.0","218.59","783","60.03","41"
"07/11/12 12:01:25","152.8325","171.7","218.39","783","60.0","42"
"07/11/12 12:06:27","152.846","173.1","218.88","784","60.0","41"
"07/11/12 12:11:26","152.8595","174.6","218.9","792","60.0","41"
"07/11/12 12:16:26","152.8732","173.4","218.28","791","60.03","42"
"07/11/12 12:21:27","152.8868","173.4","217.05","793","60.03","42"
"07/11/12 12:26:26","152.9003","175.1","219.02","796","60.03","42"
"07/11/12 12:31:27","152.914","175.9","218.64","795","60.03","42"
"07/11/12 12:36:25","152.9276","175.7","219.09","793","60.0","42"
"07/11/12 12:41:26","152.9412","175.6","219.0","794","60.03","42"
"07/11/12 12:46:25","152.9549","175.8","218.74","796","60.0","41"
"07/11/12 12:51:26","152.9686","173.3","216.47","794","60.03","42"
"07/11/12 12:56:26","152.9821","172.6","217.6","780","60.03","43"
"07/11/12 13:01:27","152.9956","172.7","217.1","791","60.03","42"
"07/11/12 13:06:27","153.0091","172.7","217.11","789","60.0","42"
"07/11/12 13:11:27","153.0225","172.6","216.92","788","60.03","43"
"07/11/12 13:16:25","153.0359","171.0","216.84","778","60.03","43"
"07/11/12 13:21:26","153.0491","169.5","217.71","778","60.03","43"
"07/11/12 13:26:26","153.0623","169.6","216.02","780","60.0","43"
"07/11/12 13:31:27","153.0756","171.3","216.59","783","60.03","43"
"07/11/12 13:36:26","153.0888","169.9","216.57","778","60.0","42"
"07/11/12 13:41:27","153.102","169.2","215.75","778","60.0","42"
"07/11/12 13:46:26","153.1151","168.2","216.16","771","60.0","43"
"07/11/12 13:51:27","153.1282","167.4","215.5","769","60.0","42"
"07/11/12 13:56:27","153.1412","164.5","215.45","765","60.03","42"
"07/11/12 14:01:25","153.154","165.4","216.87","759","60.03","42"
"07/11/12 14:06:26","153.1668","162.4","216.27","753","60.03","42"
"07/11/12 14:11:25","153.1793","160.6","216.38","738","60.03","42"
"07/11/12 14:16:26","153.1918","159.6","217.46","732","60.03","42"
"07/11/12 14:21:27","153.2041","156.8","217.32","722","60.03","43"
"07/11/12 14:26:27","153.2163","154.9","217.53","711","60.03","43"
"07/11/12 14:31:27","153.2284","154.4","216.71","708","60.0","43"
"07/11/12 14:36:26","153.2403","153.2","216.97","706","60.0","43"
"07/11/12 14:41:26","153.2521","152.3","217.39","702","60.03","43"
"07/11/12 14:46:27","153.264","150.9","216.83","694","60.03","43"
"07/11/12 14:51:26","153.2756","148.8","217.65","685","60.03","43"
"07/11/12 14:56:27","153.2872","145.7","217.11","679","60.03","43"
"07/11/12 15:01:26","153.2983","143.9","217.29","667","60.03","43"
"07/11/12 15:06:26","153.3095","140.5","217.27","648","60.03","43"
"07/11/12 15:11:25","153.3203","138.7","217.24","642","60.0","42"
"07/11/12 15:16:27","153.3312","137.8","216.6","638","60.0","42"
"07/11/12 15:21:27","153.3419","135.9","215.2","636","60.03","42"
"07/11/12 15:26:26","153.3524","132.6","217.46","617","60.0","42"
"07/11/12 15:31:26","153.3625","129.7","215.49","606","60.03","42"
"07/11/12 15:36:26","153.3725","127.2","215.72","596","60.0","41"
"07/11/12 15:41:27","153.3823","125.9","215.39","592","60.0","40"
"07/11/12 15:46:26","153.392","122.9","215.13","581","60.0","40"
"07/11/12 15:51:26","153.4015","120.5","214.66","569","60.0","40"
"07/11/12 15:56:27","153.4108","117.3","214.45","556","60.03","40"
"07/11/12 16:01:26","153.4198","114.5","215.51","536","60.03","40"
"07/11/12 16:06:26","153.4287","112.7","216.73","529","60.03","39"
"07/11/12 16:11:26","153.4373","109.2","217.36","517","60.03","40"
"07/11/12 16:16:27","153.4457","106.2","216.35","503","60.0","39"
"07/11/12 16:21:27","153.4538","102.8","216.27","491","60.03","39"
"07/11/12 16:26:27","153.4617","100.2","216.21","476","60.0","39"
"07/11/12 16:31:26","153.4693","97.2","215.11","469","60.03","39"
"07/11/12 16:36:27","153.4768","94.4","215.31","452","60.03","39"
"07/11/12 16:41:26","153.484","90.4","213.76","438","60.03","39"
"07/11/12 16:46:26","153.4909","87.7","214.59","428","60.03","38"
"07/11/12 16:51:26","153.4976","83.6","214.76","412","60.03","38"
"07/11/12 16:56:25","153.5039","79.9","214.64","396","60.0","38"
"07/11/12 17:01:27","153.51","76.7","215.39","379","60.03","38"
"07/11/12 17:06:25","153.5158","72.5","215.16","363","60.0","38"
