"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/11/12 17:11:26","153.5212","69.6","215.6","350","60.03","38"
"07/11/12 17:16:27","153.5265","64.4","215.28","329","60.0","38"
"07/11/12 17:21:26","153.5314","48.6","215.31","332","60.0","37"
"07/11/12 17:26:27","153.5354","51.8","214.86","164","60.03","37"
"07/11/12 17:31:27","153.5391","41.4","214.42","334","60.03","37"
"07/11/12 17:36:27","153.5426","35.1","213.67","183","60.03","36"
"07/11/12 17:41:27","153.5459","49.0","213.89","209","60.03","36"
"07/11/12 17:46:27","153.5494","37.5","214.1","133","60.0","36"
"07/11/12 17:51:27","153.5527","44.1","213.82","363","60.0","36"
"07/11/12 17:56:26","153.5558","34.6","213.51","335","60.03","35"
"07/11/12 18:01:25","153.5588","31.4","213.64","117","60.03","35"
"07/11/12 18:06:27","153.5614","37.1","213.61","77","60.0","35"
"07/11/12 18:11:26","153.5637","29.0","213.56","185","60.03","35"
"07/11/12 18:16:26","153.5659","16.8","212.77","45","60.0","35"
"07/11/12 18:21:26","153.5676","22.2","213.19","252","60.03","35"
"07/11/12 18:26:27","153.5693","26.2","213.96","131","60.0","35"
"07/11/12 18:31:26","153.5706","15.0","213.41","127","60.03","35"
"07/11/12 18:36:26","153.5718","18.2","213.21","157","60.03","35"
"07/11/12 18:41:26","153.5727","13.9","213.08","12","60.03","34"
"07/11/12 18:46:27","153.5736","15.7","213.27","3","60.03","34"
"07/11/12 18:51:25","153.5743","0.0","213.3","0","60.07","34"
"07/11/12 18:56:27","153.5749","8.9","213.12","0","60.07","34"
"07/11/12 19:01:27","153.5753","8.1","212.77","0","60.03","34"
"07/11/12 19:06:25","153.5758","15.4","213.13","4","60.03","34"
"07/11/12 19:11:27","153.5762","12.9","213.48","1","60.03","34"
"07/11/12 19:16:27","153.5766","0.0","213.07","0","60.03","34"
"07/11/12 19:21:27","153.5769","0.0","213.38","0","60.0","33"
"07/11/12 19:26:26","153.5773","0.0","212.93","0","60.03","33"
"07/11/12 19:51:27","153.5778","0.0","213.53","0","60.0","31"
"07/12/12 06:06:31","153.5778","0.0","216.61","0","60.03","21"
"07/12/12 06:11:26","153.5778","0.0","213.04","0","60.03","22"
"07/12/12 06:16:28","153.5779","11.5","213.18","14","60.03","23"
"07/12/12 06:21:28","153.5783","0.0","214.18","0","60.03","23"
"07/12/12 06:26:27","153.5789","0.0","214.08","0","60.0","24"
"07/12/12 06:31:26","153.5795","13.0","213.48","1","60.03","24"
"07/12/12 06:36:26","153.5802","12.4","214.21","99","60.03","25"
"07/12/12 06:41:26","153.5811","16.2","213.75","156","60.0","25"
"07/12/12 06:46:27","153.5822","13.7","213.99","135","60.0","25"
"07/12/12 06:51:26","153.5835","13.1","213.85","227","60.03","26"
"07/12/12 06:56:27","153.585","12.2","213.97","13","60.03","26"
"07/12/12 07:01:27","153.5866","30.4","213.27","205","60.0","27"
"07/12/12 07:06:26","153.5885","35.6","213.3","244","60.03","27"
"07/12/12 07:11:26","153.5907","27.0","213.8","263","60.03","27"
"07/12/12 07:16:27","153.5931","28.9","213.23","212","60.07","28"
"07/12/12 07:21:27","153.5958","31.4","212.64","283","60.03","28"
"07/12/12 07:26:27","153.5988","36.1","214.53","106","60.03","29"
"07/12/12 07:31:26","153.602","50.1","213.66","384","60.03","29"
"07/12/12 07:36:26","153.6056","42.4","212.94","113","60.03","30"
"07/12/12 07:41:27","153.6093","48.2","212.96","274","60.0","30"
"07/12/12 07:46:27","153.6135","63.6","213.6","170","60.03","31"
"07/12/12 07:51:26","153.6178","60.2","213.14","395","60.03","31"
"07/12/12 07:56:27","153.6219","37.8","215.0","89","60.03","32"
"07/12/12 08:01:26","153.6264","46.6","213.68","190","60.0","32"
"07/12/12 08:06:27","153.6317","69.2","214.29","344","60.0","32"
"07/12/12 08:11:26","153.6371","72.7","215.82","362","60.0","32"
"07/12/12 08:16:27","153.643","76.2","215.91","378","60.03","33"
"07/12/12 08:21:27","153.649","79.4","216.61","391","60.0","34"
"07/12/12 08:26:26","153.6553","82.8","213.64","405","60.0","34"
"07/12/12 08:31:27","153.6619","86.7","213.75","425","60.03","34"
"07/12/12 08:36:27","153.6688","89.6","215.13","435","60.0","35"
"07/12/12 08:41:26","153.6759","92.6","215.52","451","60.07","35"
"07/12/12 08:46:28","153.6833","96.5","215.82","465","60.0","36"
"07/12/12 08:51:26","153.6908","99.9","216.24","478","60.03","36"
"07/12/12 08:56:28","153.6988","102.8","215.44","493","60.0","37"
"07/12/12 09:01:26","153.7068","105.8","215.77","508","60.03","37"
"07/12/12 09:06:28","153.7153","109.5","217.83","515","60.0","37"
"07/12/12 09:11:28","153.7238","112.6","216.53","530","60.0","37"
"07/12/12 09:16:27","153.7327","114.7","216.43","541","60.0","37"
"07/12/12 09:21:27","153.7417","117.0","216.66","553","60.03","38"
"07/12/12 09:26:26","153.7509","120.3","216.74","561","60.03","38"
"07/12/12 09:31:26","153.7603","122.5","216.51","572","60.03","38"
"07/12/12 09:36:26","153.7701","126.4","215.56","589","60.03","38"
"07/12/12 09:41:26","153.7799","128.1","217.06","597","60.03","38"
"07/12/12 09:46:27","153.79","130.6","216.84","608","60.03","39"
"07/12/12 09:51:27","153.8003","133.4","216.38","620","60.07","39"
"07/12/12 09:56:27","153.8108","135.7","214.65","637","60.03","39"
"07/12/12 10:01:27","153.8214","138.3","214.59","647","60.0","39"
"07/12/12 10:06:27","153.8323","140.3","215.57","654","60.03","39"
"07/12/12 10:11:28","153.8433","142.9","215.88","664","60.0","39"
"07/12/12 10:16:26","153.8545","143.8","216.68","669","60.0","40"
"07/12/12 10:21:27","153.8657","144.8","216.77","673","60.0","40"
"07/12/12 10:26:27","153.8771","146.9","216.73","675","60.0","40"
"07/12/12 10:31:27","153.8887","150.2","216.94","695","60.03","40"
"07/12/12 10:36:27","153.9005","152.2","217.19","697","60.0","40"
"07/12/12 10:41:26","153.9124","153.1","215.7","706","60.0","41"
"07/12/12 10:46:26","153.9243","153.9","216.13","710","60.0","42"
"07/12/12 10:51:27","153.9363","154.5","215.45","717","60.03","42"
"07/12/12 10:56:26","153.9484","155.1","216.73","715","60.03","42"
"07/12/12 11:01:27","153.9606","158.8","218.03","724","60.03","42"
"07/12/12 11:06:28","153.9731","160.5","217.75","736","60.03","43"
"07/12/12 11:11:26","153.9855","159.8","218.05","730","60.0","43"
"07/12/12 11:16:26","153.998","160.9","217.41","737","60.03","43"
"07/12/12 11:21:28","154.0107","162.0","218.54","741","60.03","43"
"07/12/12 11:26:27","154.0234","163.7","221.62","736","60.0","44"
"07/12/12 11:31:26","154.0361","165.4","218.19","754","60.0","44"
"07/12/12 11:36:26","154.049","166.1","217.89","759","60.0","44"
"07/12/12 11:41:27","154.0619","164.5","217.67","757","60.03","45"
"07/12/12 11:46:27","154.0749","166.4","217.46","761","60.0","45"
"07/12/12 11:51:27","154.0879","167.6","216.74","765","60.03","45"
"07/12/12 11:56:26","154.1009","169.4","216.69","771","60.07","45"
"07/12/12 12:01:26","154.1141","168.6","216.22","777","60.03","45"
"07/12/12 12:06:27","154.1273","169.1","217.13","773","60.0","45"
"07/12/12 12:11:27","154.1405","170.6","217.1","778","60.0","46"
"07/12/12 12:16:27","154.1538","171.1","217.23","779","60.03","46"
"07/12/12 12:21:26","154.1671","170.0","217.28","780","60.03","46"
"07/12/12 12:26:27","154.1805","170.8","216.62","783","60.0","46"
"07/12/12 12:31:27","154.1938","171.9","216.57","784","60.0","47"
"07/12/12 12:36:26","154.2071","169.9","216.93","782","60.0","47"
"07/12/12 12:41:27","154.2204","167.7","216.58","774","60.03","47"
"07/12/12 12:46:27","154.2336","171.3","215.97","786","60.0","47"
"07/12/12 12:51:27","154.2468","167.8","215.27","774","60.03","48"
"07/12/12 12:56:27","154.2599","170.6","216.13","781","60.03","48"
"07/12/12 13:01:28","154.2733","169.5","216.85","774","60.07","48"
"07/12/12 13:06:27","154.2866","170.6","216.56","779","60.0","47"
"07/12/12 13:11:26","154.2999","169.1","217.74","774","60.03","47"
"07/12/12 13:16:28","154.313","168.7","217.09","769","60.0","48"
"07/12/12 13:21:27","154.3261","168.6","218.71","763","60.03","47"
"07/12/12 13:26:26","154.3392","167.7","218.16","755","60.03","48"
"07/12/12 13:31:27","154.352","163.8","218.18","744","60.0","48"
"07/12/12 13:36:27","154.3649","165.8","217.72","755","60.03","48"
"07/12/12 13:41:27","154.3778","167.5","217.84","765","60.0","47"
"07/12/12 13:46:27","154.3908","164.2","217.44","749","60.0","47"
"07/12/12 13:51:28","154.4036","164.9","218.24","751","60.03","46"
"07/12/12 13:56:26","154.4163","163.4","217.93","746","60.03","46"
"07/12/12 14:01:28","154.429","161.5","218.72","740","60.07","46"
"07/12/12 14:06:26","154.4414","157.7","218.73","716","60.03","47"
"07/12/12 14:11:28","154.4536","154.6","218.04","712","60.03","48"
"07/12/12 14:16:27","154.4656","154.5","218.0","706","60.03","48"
"07/12/12 14:21:27","154.4777","152.7","217.22","704","60.03","48"
"07/12/12 14:26:27","154.4894","149.9","218.1","688","60.03","49"
"07/12/12 14:31:27","154.5011","147.8","217.58","680","60.03","49"
"07/12/12 14:36:27","154.5125","147.1","217.34","677","60.03","49"
"07/12/12 14:41:27","154.524","146.1","217.1","677","60.03","50"
"07/12/12 14:46:26","154.5354","146.7","218.16","673","60.0","49"
"07/12/12 14:51:26","154.5466","143.7","217.26","665","60.03","49"
"07/12/12 14:56:28","154.5578","142.3","216.37","662","60.0","49"
"07/12/12 15:01:27","154.5688","140.9","216.38","653","60.03","49"
"07/12/12 15:06:26","154.5798","141.6","216.64","658","60.07","48"
"07/12/12 15:11:26","154.587","35.3","212.11","187","60.03","47"
"07/12/12 15:16:27","154.5947","149.3","216.41","690","60.03","47"
"07/12/12 15:21:26","154.6051","65.2","214.67","332","60.03","47"
"07/12/12 15:26:27","154.6083","32.8","212.58","94","60.0","44"
"07/12/12 15:31:28","154.6164","144.3","216.61","669","60.03","44"
"07/12/12 15:36:27","154.6224","21.5","212.81","211","60.03","43"
"07/12/12 15:41:26","154.6319","130.5","216.25","611","60.0","43"
"07/12/12 15:46:27","154.64","129.0","215.33","609","60.03","43"
"07/12/12 15:51:27","154.647","40.2","214.43","385","60.03","42"
"07/12/12 15:56:26","154.6533","124.7","216.49","585","60.03","42"
"07/12/12 16:01:27","154.6593","126.3","216.08","591","60.0","41"
"07/12/12 16:06:27","154.6671","116.4","216.38","551","60.03","41"
"07/12/12 16:11:27","154.6759","109.8","215.63","526","60.03","41"
"07/12/12 16:16:26","154.6844","107.7","216.28","510","60.03","42"
"07/12/12 16:21:28","154.6896","15.3","213.15","49","60.0","41"
"07/12/12 16:26:27","154.6951","105.6","214.93","508","60.0","41"
"07/12/12 16:31:26","154.7029","97.4","215.4","471","60.03","41"
"07/12/12 16:36:27","154.7104","93.7","214.68","457","60.0","41"
"07/12/12 16:41:26","154.7173","15.3","212.9","12","60.0","41"
"07/12/12 16:46:27","154.7194","22.6","212.56","303","60.0","40"
"07/12/12 16:51:26","154.7245","15.0","213.3","4","60.03","40"
"07/12/12 16:56:27","154.7284","15.0","213.28","22","60.03","39"
"07/12/12 17:01:27","154.734","77.2","214.87","385","60.03","39"
"07/12/12 17:06:27","154.7398","72.7","214.7","366","60.0","39"
"07/12/12 17:11:28","154.7453","68.8","214.37","347","60.03","39"
"07/12/12 17:16:28","154.7506","65.7","213.97","334","60.0","39"
"07/12/12 17:21:27","154.7555","61.7","214.03","313","60.03","39"
"07/12/12 17:26:27","154.7596","42.9","214.2","358","60.0","39"
"07/12/12 17:31:28","154.7634","52.1","213.88","364","60.03","38"
"07/12/12 17:36:27","154.7676","41.7","214.57","381","60.03","38"
"07/12/12 17:41:27","154.7714","55.2","213.32","371","60.0","38"
"07/12/12 17:46:27","154.7749","39.9","213.35","143","60.03","38"
"07/12/12 17:51:27","154.7782","39.2","213.36","302","60.03","38"
"07/12/12 17:56:27","154.7812","35.3","213.04","110","60.03","37"
"07/12/12 18:01:28","154.7839","35.3","213.35","127","60.03","37"
"07/12/12 18:06:27","154.7865","26.9","213.4","179","60.0","36"
"07/12/12 18:11:27","154.7887","20.3","212.58","254","60.03","36"
"07/12/12 18:16:27","154.7907","20.9","213.38","210","60.03","36"
"07/12/12 18:21:27","154.7924","19.5","212.55","276","60.03","36"
"07/12/12 18:26:27","154.794","13.8","213.11","13","60.03","35"
"07/12/12 18:31:26","154.7953","21.5","213.78","255","60.03","35"
"07/12/12 18:36:28","154.7965","13.6","213.85","79","60.03","35"
"07/12/12 18:41:26","154.7974","12.4","212.76","10","60.0","34"
"07/12/12 18:46:26","154.7982","13.5","212.92","9","60.03","34"
"07/12/12 18:51:26","154.7989","4.1","212.9","0","60.03","34"
"07/12/12 18:56:26","154.7996","0.0","212.9","0","60.07","34"
"07/12/12 19:01:28","154.8001","0.0","212.88","0","60.0","34"
"07/12/12 19:06:28","154.8006","0.0","214.17","0","60.0","34"
"07/12/12 19:11:27","154.801","14.8","214.29","1","60.03","33"
"07/12/12 19:16:27","154.8014","6.4","214.6","214","60.03","33"
"07/12/12 19:21:26","154.8017","0.0","213.71","0","60.0","33"
"07/12/12 19:26:26","154.8021","10.4","213.17","41","60.03","33"
"07/12/12 19:31:27","154.8023","14.2","213.3","4","60.03","32"
"07/13/12 06:21:27","154.8026","0.0","214.18","131","60.03","24"
"07/13/12 06:26:28","154.803","0.0","213.95","0","60.03","24"
"07/13/12 06:31:28","154.8036","15.7","212.85","41","60.03","24"
"07/13/12 06:36:28","154.8044","14.4","214.25","0","60.0","24"
"07/13/12 06:41:27","154.8053","11.8","214.17","11","60.03","24"
"07/13/12 06:46:28","154.8063","12.4","214.22","57","60.03","25"
"07/13/12 06:51:27","154.8075","13.1","215.02","141","60.03","25"
"07/13/12 06:56:27","154.8089","13.6","214.11","214","60.03","25"
"07/13/12 07:01:28","154.8105","13.3","213.37","209","60.03","25"
"07/13/12 07:06:28","154.8124","14.6","213.88","194","60.0","26"
"07/13/12 07:11:27","154.8146","34.1","213.62","232","60.0","26"
"07/13/12 07:16:27","154.8171","33.8","214.83","82","60.03","26"
"07/13/12 07:21:28","154.8198","31.4","214.58","107","60.0","27"
"07/13/12 07:26:28","154.8228","35.0","213.49","260","60.03","27"
"07/13/12 07:31:28","154.8261","51.1","214.02","389","60.0","28"
"07/13/12 07:41:28","154.8336","61.1","214.92","350","60.03","28"
"07/13/12 07:46:27","154.8377","52.7","215.32","146","60.0","29"
"07/13/12 07:51:28","154.842","48.0","214.41","348","60.03","30"
"07/13/12 07:56:28","154.8459","49.2","213.6","397","60.0","30"
"07/13/12 08:01:28","154.8504","66.0","214.72","334","60.03","31"
"07/13/12 08:06:28","154.8556","70.2","214.56","350","60.0","31"
"07/13/12 08:11:28","154.8612","72.8","214.28","362","60.03","32"
"07/13/12 08:16:28","154.8669","75.7","215.56","377","60.03","32"
"07/13/12 08:21:28","154.873","79.9","216.1","393","60.03","32"
"07/13/12 08:26:28","154.8793","83.9","216.1","410","60.0","33"
"07/13/12 08:31:28","154.886","88.1","215.53","428","60.0","33"
"07/13/12 08:36:27","154.893","93.1","216.27","450","60.03","34"
"07/13/12 08:41:28","154.9007","104.3","216.12","497","60.0","34"
"07/13/12 08:46:27","154.9086","111.1","216.58","528","60.03","35"
"07/13/12 08:51:27","154.9142","26.0","214.06","65","60.0","35"
"07/13/12 08:56:27","154.918","37.6","214.31","137","60.0","35"
"07/13/12 09:01:27","154.9238","119.1","216.18","559","60.03","35"
"07/13/12 09:06:28","154.9325","66.1","214.84","332","60.0","36"
"07/13/12 09:11:28","154.9392","32.1","213.28","321","60.03","36"
"07/13/12 09:16:27","154.9461","115.2","215.71","545","60.0","36"
"07/13/12 09:21:27","154.9551","116.3","216.48","543","60.03","37"
"07/13/12 09:26:27","154.9641","117.7","215.85","556","60.03","38"
"07/13/12 09:31:27","154.9734","120.2","215.63","570","60.0","38"
"07/13/12 09:36:27","154.983","125.2","215.61","590","60.03","38"
"07/13/12 09:41:27","154.9928","127.6","215.74","597","60.0","39"
"07/13/12 09:46:27","155.0029","129.9","216.09","608","60.03","40"
"07/13/12 09:51:28","155.0131","134.7","216.35","625","60.03","40"
"07/13/12 09:56:27","155.0238","129.2","216.0","608","60.0","41"
"07/13/12 10:01:28","155.031","68.2","214.11","348","60.03","40"
"07/13/12 10:06:27","155.0373","111.4","215.12","529","60.0","40"
"07/13/12 10:11:28","155.0421","54.9","213.87","381","60.03","39"
"07/13/12 10:16:27","155.0513","138.7","215.19","648","60.0","40"
"07/13/12 10:21:27","155.0623","146.1","216.48","679","60.03","40"
"07/13/12 10:26:27","155.0736","145.4","216.7","671","60.0","40"
"07/13/12 10:31:27","155.0849","145.4","214.97","677","60.0","41"
"07/13/12 10:36:27","155.0963","147.8","215.51","682","60.0","42"
"07/13/12 10:41:28","155.1079","148.0","215.96","686","60.0","42"
"07/13/12 10:46:27","155.1195","150.6","217.92","688","60.03","43"
"07/13/12 10:51:27","155.1312","152.5","217.25","699","60.0","43"
"07/13/12 10:56:28","155.1432","154.3","216.76","709","60.03","43"
"07/13/12 11:01:28","155.1553","155.4","217.46","717","60.07","43"
"07/13/12 11:06:27","155.1673","157.1","216.8","721","60.03","44"
"07/13/12 11:11:28","155.1797","157.4","216.44","728","60.03","44"
"07/13/12 11:16:28","155.192","158.5","216.7","733","60.0","44"
"07/13/12 11:21:28","155.2044","158.9","217.95","723","60.03","45"
"07/13/12 11:26:27","155.2168","161.2","217.03","741","60.03","45"
"07/13/12 11:31:27","155.2294","162.9","216.84","744","60.0","45"
"07/13/12 11:36:28","155.2421","163.3","216.61","751","60.0","45"
"07/13/12 11:41:27","155.2548","163.3","216.6","749","60.0","45"
"07/13/12 11:46:27","155.2675","163.8","217.21","752","60.03","45"
"07/13/12 11:51:28","155.2803","164.0","217.19","750","60.03","46"
"07/13/12 11:56:27","155.2931","163.9","217.14","754","60.07","46"
"07/13/12 12:01:28","155.3059","163.7","217.14","748","60.03","47"
"07/13/12 12:06:28","155.3187","164.4","217.27","752","60.03","47"
"07/13/12 12:11:27","155.3315","165.5","217.39","751","60.03","47"
"07/13/12 12:16:28","155.3445","166.1","216.87","758","60.03","47"
"07/13/12 12:21:27","155.3574","165.2","217.53","751","60.0","48"
"07/13/12 12:26:28","155.3703","164.4","216.79","756","60.0","48"
"07/13/12 12:31:28","155.3831","165.8","216.07","762","60.03","48"
"07/13/12 12:36:28","155.396","166.7","217.57","756","60.03","48"
"07/13/12 12:41:28","155.409","166.4","217.18","763","60.0","48"
"07/13/12 12:46:27","155.4224","180.1","217.1","825","60.03","49"
"07/13/12 12:51:28","155.4335","161.6","217.33","744","60.0","48"
"07/13/12 12:56:27","155.4483","194.1","217.58","878","60.03","50"
"07/13/12 13:01:28","155.4595","113.7","216.15","547","60.07","49"
"07/13/12 13:06:29","155.4719","189.1","218.38","852","60.03","50"
"07/13/12 13:11:28","155.4826","73.4","214.82","367","60.03","49"
"07/13/12 13:16:27","155.4888","179.5","216.91","818","60.0","48"
"07/13/12 13:21:28","155.496","69.3","214.88","346","60.0","46"
"07/13/12 13:26:27","155.5021","37.1","213.45","129","60.03","45"
"07/13/12 13:31:27","155.5058","54.0","214.04","141","60.03","44"
"07/13/12 13:36:27","155.5167","194.5","217.8","872","60.03","45"
"07/13/12 13:41:27","155.5279","176.6","218.03","803","60.03","45"
"07/13/12 13:46:28","155.5334","38.9","214.18","97","60.03","44"
"07/13/12 13:51:27","155.5382","80.8","215.83","397","60.03","43"
"07/13/12 13:56:28","155.5431","50.7","214.5","121","60.0","43"
"07/13/12 14:01:27","155.5466","54.3","214.98","140","60.03","42"
"07/13/12 14:06:28","155.5526","72.9","215.78","363","60.0","41"
"07/13/12 14:11:27","155.5618","182.5","217.04","833","60.03","41"
"07/13/12 14:16:27","155.5762","173.8","217.88","791","60.0","43"
"07/13/12 14:21:27","155.5893","166.6","217.39","759","60.03","43"
"07/13/12 14:26:27","155.6002","47.2","214.52","356","60.0","43"
"07/13/12 14:31:27","155.6037","40.5","214.74","129","60.03","42"
"07/13/12 14:36:27","155.6122","35.5","214.6","92","60.03","42"
"07/13/12 14:41:28","155.6239","155.9","216.46","721","60.03","42"
"07/13/12 14:46:28","155.6359","152.1","215.59","702","60.0","42"
"07/13/12 14:51:28","155.6477","150.5","215.6","696","60.0","43"
"07/13/12 14:56:28","155.6592","148.6","216.73","686","60.0","43"
"07/13/12 15:01:27","155.6707","145.1","215.3","674","60.0","43"
"07/13/12 15:06:27","155.6818","141.9","215.98","656","60.03","43"
"07/13/12 15:11:28","155.6912","114.6","215.82","548","60.03","42"
"07/13/12 15:16:28","155.7006","30.4","214.58","75","60.0","43"
"07/13/12 15:21:28","155.7058","144.3","216.62","671","60.0","42"
"07/13/12 15:26:27","155.7164","37.4","213.99","243","60.03","43"
"07/13/12 15:31:27","155.7187","17.7","213.5","24","60.03","41"
"07/13/12 15:36:28","155.7246","136.3","215.81","634","60.0","41"
"07/13/12 15:41:27","155.7347","125.6","215.67","591","60.03","41"
"07/13/12 15:46:27","155.742","49.0","213.98","324","60.0","41"
"07/13/12 15:51:28","155.7477","31.0","214.2","73","60.03","40"
"07/13/12 15:56:28","155.7495","24.6","213.34","30","60.03","39"
"07/13/12 16:01:27","155.7576","121.2","216.12","570","60.03","40"
"07/13/12 16:06:28","155.7646","31.6","214.15","87","60.0","40"
"07/13/12 16:11:27","155.7691","116.3","216.56","547","60.03","40"
"07/13/12 16:16:28","155.778","108.0","215.53","515","60.0","40"
"07/13/12 16:21:28","155.7853","104.2","215.52","497","60.03","40"
"07/13/12 16:26:27","155.7922","96.1","214.81","470","60.03","41"
"07/13/12 16:31:27","155.7999","99.6","215.86","480","60.03","41"
"07/13/12 16:36:27","155.8077","96.4","215.72","464","60.0","40"
"07/13/12 16:41:27","155.815","93.5","216.53","451","60.03","40"
"07/13/12 16:46:28","155.8206","98.3","216.07","473","60.03","40"
"07/13/12 16:51:27","155.8273","93.9","215.93","454","60.0","39"
"07/13/12 16:56:27","155.8326","27.5","214.32","71","60.03","39"
"07/13/12 17:01:27","155.8365","79.9","216.27","393","60.07","38"
"07/13/12 17:06:28","155.8413","35.2","213.9","120","60.0","38"
"07/13/12 17:11:27","155.8465","66.2","215.35","331","60.03","38"
"07/13/12 17:16:28","155.8481","14.2","214.01","11","60.03","38"
"07/13/12 17:21:28","155.8495","11.3","214.11","185","60.0","37"
"07/13/12 17:26:28","155.8505","13.5","214.06","60","60.03","36"
"07/13/12 17:31:27","155.8517","24.9","213.67","64","60.0","35"
"07/13/12 17:36:28","155.8529","15.5","214.49","45","60.0","34"
"07/13/12 17:41:28","155.8538","0.0","213.92","0","60.03","33"
"07/13/12 17:46:28","155.8544","0.0","214.09","0","60.03","33"
"07/13/12 17:51:27","155.8549","0.0","214.1","0","60.0","32"
"07/13/12 18:16:28","155.8555","0.0","214.05","0","60.0","29"
"07/13/12 18:21:28","155.8564","15.8","214.09","9","60.03","29"
"07/13/12 18:26:28","155.8575","12.1","213.88","8","60.03","29"
"07/13/12 18:31:28","155.8588","12.7","213.76","191","60.0","29"
"07/13/12 18:36:29","155.8603","16.8","213.78","168","60.03","29"
"07/13/12 18:41:27","155.8616","16.9","214.0","60","60.03","29"
"07/13/12 18:46:27","155.8626","7.6","213.94","134","60.03","29"
"07/13/12 18:51:27","155.8636","11.2","214.64","3","60.03","29"
"07/13/12 18:56:29","155.8648","23.4","214.69","165","60.03","30"
"07/13/12 19:01:27","155.866","12.7","214.57","3","60.03","30"
"07/13/12 19:06:28","155.8669","12.7","214.62","3","60.03","30"
"07/13/12 19:11:27","155.8675","15.5","215.06","18","60.03","30"
"07/13/12 19:16:27","155.8682","0.0","213.1","0","60.03","30"
"07/13/12 19:21:27","155.8687","14.9","211.1","38","60.03","30"
"07/13/12 19:26:28","155.8693","11.0","213.44","32","60.03","30"
"07/13/12 19:31:27","155.8698","15.2","213.03","46","60.0","30"
"07/13/12 19:36:28","155.8704","3.6","213.76","174","60.0","31"
"07/13/12 19:41:27","155.871","13.7","213.25","159","60.03","31"
"07/14/12 06:31:28","155.9153","13.5","214.87","22","60.0","23"
"07/14/12 06:36:28","155.9157","12.5","214.17","19","60.03","23"
"07/14/12 06:41:28","155.9166","15.7","213.99","98","60.03","23"
"07/14/12 06:46:28","155.9176","14.9","214.05","5","60.03","24"
"07/14/12 06:51:28","155.9189","15.1","213.95","30","60.03","24"
"07/14/12 06:56:28","155.9201","21.0","212.91","33","60.03","24"
"07/14/12 07:01:28","155.9218","20.5","213.85","50","60.0","25"
"07/14/12 07:06:28","155.9237","29.6","213.49","213","60.0","25"
"07/14/12 07:11:29","155.9258","31.8","213.65","199","60.03","26"
"07/14/12 07:16:29","155.9281","28.1","213.83","245","60.0","26"
"07/14/12 07:21:27","155.9307","30.0","214.78","231","60.03","26"
"07/14/12 07:26:28","155.9335","43.1","214.57","266","60.03","27"
"07/14/12 07:31:27","155.9367","36.5","214.47","94","60.0","27"
"07/14/12 07:36:27","155.9401","52.7","213.97","361","60.0","27"
"07/14/12 07:41:29","155.9439","46.3","214.19","383","60.0","27"
"07/14/12 07:46:28","155.9479","45.3","213.81","185","60.03","28"
"07/14/12 07:51:27","155.9519","48.9","214.13","438","60.0","28"
"07/14/12 07:56:29","155.9561","55.0","213.77","122","60.03","28"
"07/14/12 08:01:27","155.9598","37.7","212.91","285","60.0","28"
"07/14/12 08:06:28","155.9651","68.0","214.72","344","60.0","29"
"07/14/12 08:11:27","155.97","45.1","214.72","405","60.0","29"
"07/14/12 08:16:28","155.976","89.7","215.78","439","60.0","30"
"07/14/12 08:21:27","155.9825","53.4","213.91","148","60.0","30"
"07/14/12 08:26:29","155.9889","87.8","215.32","428","60.03","31"
"07/14/12 08:31:27","155.9957","98.2","216.05","470","60.03","31"
"07/14/12 08:36:27","156.002","45.8","213.69","350","60.03","32"
"07/14/12 08:41:28","156.0088","95.7","215.32","463","60.0","32"
"07/14/12 08:46:29","156.0164","101.8","214.5","493","60.03","32"
"07/14/12 08:51:27","156.0239","105.2","215.54","504","60.0","32"
"07/14/12 08:56:27","156.0312","101.6","215.61","490","60.07","33"
"07/14/12 09:01:28","156.0381","80.7","214.14","402","60.0","33"
"07/14/12 09:06:27","156.046","75.5","214.68","374","60.03","34"
"07/14/12 09:11:27","156.0538","112.4","216.33","534","60.0","35"
"07/14/12 09:16:29","156.0622","115.3","215.33","545","59.96","35"
"07/14/12 09:21:28","156.0713","118.7","215.73","562","60.03","36"
"07/14/12 09:26:29","156.0807","123.5","215.23","581","60.0","36"
"07/14/12 09:31:28","156.0898","124.3","215.31","588","60.0","37"
"07/14/12 09:36:28","156.0997","137.6","217.23","636","60.03","38"
"07/14/12 09:41:28","156.1085","148.8","217.68","686","60.0","38"
"07/14/12 09:46:28","156.118","127.2","216.46","589","60.0","38"
"07/14/12 09:51:29","156.126","148.3","217.65","680","60.03","38"
"07/14/12 09:56:27","156.1373","121.8","216.48","574","60.03","39"
"07/14/12 10:01:28","156.1461","163.1","217.01","748","60.0","38"
"07/14/12 10:06:29","156.1575","155.2","215.93","713","60.0","40"
"07/14/12 10:11:28","156.1644","47.4","213.57","428","60.03","38"
"07/14/12 10:16:28","156.17","78.4","214.45","387","59.96","38"
"07/14/12 10:21:28","156.1755","65.6","214.02","333","60.03","36"
"07/14/12 10:26:27","156.1827","119.1","216.1","563","59.96","36"
"07/14/12 10:31:28","156.1938","70.1","215.62","352","60.0","36"
"07/14/12 10:36:27","156.2041","160.7","217.65","736","60.0","36"
"07/14/12 10:41:28","156.2165","156.3","217.69","718","60.0","38"
"07/14/12 10:46:28","156.2286","155.1","217.39","709","60.0","38"
"07/14/12 10:51:28","156.2406","153.9","217.06","710","60.03","40"
"07/14/12 10:56:27","156.2527","159.2","218.05","728","60.0","41"
"07/14/12 11:01:28","156.2654","164.9","217.68","750","60.03","42"
"07/14/12 11:06:27","156.2777","118.5","216.58","554","60.0","43"
"07/14/12 11:11:28","156.2871","136.6","216.68","633","60.0","43"
"07/14/12 11:16:27","156.2947","156.5","217.3","720","60.03","42"
"07/14/12 11:21:28","156.307","184.3","218.36","838","60.0","42"
"07/14/12 11:26:29","156.3216","178.3","218.28","812","60.0","43"
"07/14/12 11:31:28","156.3355","185.5","217.11","845","60.03","44"
"07/14/12 11:36:28","156.3468","76.5","214.63","381","60.03","43"
"07/14/12 11:41:28","156.3583","189.2","217.79","859","60.03","43"
"07/14/12 11:46:28","156.3723","183.2","217.76","829","60.0","44"
"07/14/12 11:51:28","156.386","189.7","217.2","865","60.03","44"
"07/14/12 11:56:27","156.3971","194.2","218.72","877","60.0","44"
"07/14/12 12:01:29","156.4097","168.0","216.68","769","60.03","44"
"07/14/12 12:06:28","156.4219","151.6","216.22","697","60.0","43"
"07/14/12 12:11:28","156.4309","84.9","214.92","420","60.03","42"
"07/14/12 12:16:29","156.4377","74.4","215.75","371","60.0","40"
"07/14/12 12:21:29","156.4475","143.9","216.48","668","60.03","40"
"07/14/12 12:26:27","156.4584","189.4","217.56","858","60.03","40"
"07/14/12 12:31:29","156.4737","193.8","217.48","877","60.0","40"
"07/14/12 12:36:27","156.4883","182.2","217.94","825","60.03","40"
"07/14/12 12:41:28","156.5026","180.8","218.47","814","60.0","41"
"07/14/12 12:46:29","156.5161","177.2","216.73","807","60.0","41"
"07/14/12 12:51:27","156.53","181.1","217.74","822","60.03","42"
"07/14/12 12:56:28","156.544","177.9","217.42","811","60.03","43"
"07/14/12 13:01:28","156.5579","178.6","216.51","814","60.03","43"
"07/14/12 13:06:29","156.5716","175.8","216.42","800","60.03","43"
"07/14/12 13:11:28","156.5849","158.6","216.76","727","60.0","43"
"07/14/12 13:16:28","156.5977","169.4","217.27","773","60.03","43"
"07/14/12 13:21:28","156.6107","167.5","217.05","766","60.0","43"
"07/14/12 13:26:28","156.6226","174.9","217.57","796","60.03","42"
"07/14/12 13:31:27","156.6362","175.3","217.64","792","60.0","42"
"07/14/12 13:36:28","156.6496","169.0","217.33","769","60.03","42"
"07/14/12 13:41:27","156.6626","173.5","217.31","788","60.0","41"
"07/14/12 13:46:29","156.6761","172.1","217.47","786","60.03","41"
"07/14/12 13:51:28","156.6894","168.2","217.5","764","60.03","41"
"07/14/12 13:56:27","156.7023","169.4","217.98","772","60.03","41"
"07/14/12 14:01:28","156.7156","168.8","216.64","778","60.03","41"
"07/14/12 14:06:29","156.7276","139.9","216.25","649","60.0","41"
"07/14/12 14:11:28","156.7352","78.7","214.44","386","60.0","39"
"07/14/12 14:16:28","156.7446","119.1","215.86","565","60.0","39"
"07/14/12 14:21:27","156.7533","148.0","216.34","687","60.03","38"
"07/14/12 14:26:28","156.7643","143.0","216.06","662","60.0","38"
"07/14/12 14:31:28","156.778","178.9","216.87","818","60.0","39"
"07/14/12 14:36:27","156.7876","152.4","217.09","700","60.0","38"
"07/14/12 14:41:28","156.7988","168.1","216.91","768","60.0","39"
"07/14/12 14:46:29","156.8113","157.5","216.79","727","60.03","39"
"07/14/12 14:51:27","156.8234","153.8","216.14","710","60.03","39"
"07/14/12 14:56:27","156.8354","153.8","217.27","705","60.03","39"
"07/14/12 15:01:28","156.8473","151.3","217.14","700","60.03","39"
"07/14/12 15:06:28","156.8589","148.2","216.61","684","60.0","40"
"07/14/12 15:11:27","156.8704","146.5","216.51","679","60.03","40"
"07/14/12 15:16:29","156.8817","143.6","216.11","666","60.03","40"
"07/14/12 15:21:29","156.8928","140.3","216.27","652","60.0","40"
"07/14/12 15:26:29","156.9035","136.2","216.81","634","60.0","40"
"07/14/12 15:31:29","156.9142","134.0","216.33","626","60.03","40"
"07/14/12 15:36:28","156.9244","130.6","216.26","613","60.0","40"
"07/14/12 15:41:29","156.9345","126.4","216.54","593","60.03","41"
"07/14/12 15:46:28","156.9444","126.9","216.53","597","60.03","40"
"07/14/12 15:51:28","156.9541","122.9","215.81","580","60.03","40"
"07/14/12 15:56:29","156.9637","121.1","215.56","568","60.0","40"
"07/14/12 16:01:28","156.9731","118.9","216.18","563","60.07","40"
"07/14/12 16:06:29","156.9822","117.6","215.92","552","60.0","40"
"07/14/12 16:11:29","156.9914","116.1","215.57","549","60.03","39"
"07/14/12 16:16:29","157.0004","115.5","215.95","548","60.03","39"
"07/14/12 16:21:29","157.0087","69.3","214.5","349","60.0","39"
"07/14/12 16:26:28","157.0139","46.2","214.44","199","60.03","38"
"07/14/12 16:31:27","157.018","69.0","214.74","349","60.03","37"
"07/14/12 16:36:28","157.0238","75.1","215.02","374","60.03","37"
"07/14/12 16:41:28","157.0303","71.5","215.34","358","60.0","36"
"07/14/12 16:46:28","157.0368","80.9","215.55","401","60.03","36"
"07/14/12 16:51:29","157.0439","95.1","215.64","459","60.0","35"
"07/14/12 16:56:29","157.0508","86.2","215.65","417","60.0","35"
"07/14/12 17:01:27","157.0561","61.2","215.86","313","60.03","35"
"07/14/12 17:06:28","157.0617","83.9","215.28","412","60.03","35"
"07/14/12 17:11:28","157.0675","78.6","215.51","385","60.03","35"
"07/14/12 17:16:28","157.0734","76.4","215.49","376","60.03","35"
"07/14/12 17:21:27","157.0793","72.8","215.54","360","60.03","35"
"07/14/12 17:26:27","157.0839","49.4","215.26","370","60.03","35"
"07/14/12 17:31:28","157.0876","34.4","214.91","96","60.03","35"
"07/14/12 17:36:28","157.0917","54.7","214.75","319","60.0","35"
"07/14/12 17:41:27","157.0959","63.3","215.42","337","60.03","35"
"07/14/12 17:46:28","157.0997","42.3","214.8","368","60.03","35"
"07/14/12 17:51:27","157.1036","44.2","214.74","259","60.0","35"
"07/14/12 17:56:28","157.1075","47.6","214.51","131","60.03","35"
"07/14/12 18:01:28","157.1112","51.3","214.66","173","60.03","35"
"07/14/12 18:06:27","157.1144","33.7","214.21","149","60.03","34"
"07/14/12 18:11:29","157.1173","30.3","213.66","88","60.0","34"
"07/14/12 18:16:28","157.1199","29.1","213.52","211","60.07","34"
"07/14/12 18:21:29","157.1223","34.4","212.54","86","60.03","34"
"07/14/12 18:26:27","157.1246","31.4","213.56","15","60.0","33"
"07/14/12 18:31:28","157.1267","22.8","213.92","233","60.03","33"
"07/14/12 18:36:28","157.1285","32.4","213.75","123","60.03","33"
"07/14/12 18:41:28","157.1301","12.8","213.02","12","60.03","33"
"07/14/12 18:46:29","157.1314","12.0","214.01","6","60.03","33"
"07/14/12 18:51:28","157.1325","8.2","214.55","0","60.03","33"
"07/14/12 18:56:28","157.1334","15.3","213.68","148","60.03","32"
"07/14/12 19:01:27","157.1341","0.0","214.04","0","60.03","32"
"07/14/12 19:06:28","157.1346","10.7","213.44","19","60.03","32"
"07/14/12 19:11:28","157.1352","0.0","212.87","98","60.03","32"
"07/14/12 19:16:27","157.1356","0.0","213.05","0","60.03","32"
"07/14/12 19:21:28","157.1361","0.0","213.36","0","60.0","32"
"07/14/12 19:31:28","157.1367","0.0","212.79","0","60.0","31"
"07/14/12 19:36:28","157.1369","11.8","214.01","67","60.03","31"
"07/14/12 19:41:28","157.1371","0.0","213.67","0","60.03","30"
"07/15/12 06:16:30","157.1379","0.0","213.67","237","60.03","22"
"07/15/12 06:21:29","157.1384","0.0","214.16","0","60.07","22"
"07/15/12 06:26:28","157.1389","0.0","214.56","2","60.03","22"
"07/15/12 06:31:28","157.1395","4.4","214.28","227","60.03","23"
"07/15/12 06:36:27","157.1403","11.3","213.61","1","60.03","23"
"07/15/12 06:41:28","157.1412","10.6","214.06","11","60.03","23"
"07/15/12 06:46:29","157.1424","12.8","214.04","3","60.07","23"
"07/15/12 06:51:28","157.1437","17.1","213.98","131","60.0","24"
"07/15/12 06:56:28","157.1453","20.6","214.47","207","60.0","24"
"07/15/12 07:01:28","157.147","31.1","213.39","38","60.0","24"
"07/15/12 07:06:29","157.1489","35.1","213.72","122","60.03","24"
"07/15/12 07:11:27","157.151","33.1","214.82","250","60.03","25"
"07/15/12 07:16:28","157.1535","29.1","214.56","79","60.03","25"
"07/15/12 07:21:29","157.1561","42.1","214.5","298","60.0","25"
"07/15/12 07:26:29","157.1592","38.8","212.77","343","60.0","26"
"07/15/12 07:31:27","157.1624","40.1","213.9","202","60.03","26"
"07/15/12 07:36:28","157.166","54.9","213.71","348","60.0","27"
"07/15/12 07:41:28","157.1699","38.1","213.69","259","60.0","27"
"07/15/12 07:46:28","157.174","57.6","214.05","369","60.03","27"
"07/15/12 07:51:28","157.1783","58.5","214.82","119","60.03","28"
"07/15/12 07:56:29","157.1822","60.3","214.31","337","60.03","29"
"07/15/12 08:01:27","157.1871","65.5","214.05","333","60.0","29"
"07/15/12 08:06:29","157.1924","68.1","214.39","345","60.0","30"
"07/15/12 08:11:28","157.1977","71.9","214.18","362","60.0","30"
"07/15/12 08:16:29","157.2035","75.8","214.74","377","60.03","31"
"07/15/12 08:21:28","157.2095","79.1","213.54","392","60.03","32"
"07/15/12 08:26:28","157.2158","82.5","215.46","406","60.03","32"
"07/15/12 08:31:28","157.2223","85.4","215.98","418","60.03","33"
"07/15/12 08:36:28","157.2291","89.1","215.8","433","60.0","33"
"07/15/12 08:41:28","157.2361","91.9","215.26","449","60.03","34"
"07/15/12 08:46:28","157.2433","94.2","216.01","456","60.03","35"
"07/15/12 08:51:28","157.2508","98.0","216.01","472","60.03","36"
"07/15/12 08:56:29","157.2583","103.1","216.48","492","60.03","36"
"07/15/12 09:01:29","157.2663","104.5","216.58","495","60.0","37"
"07/15/12 09:06:28","157.2742","104.8","216.66","498","60.0","38"
"07/15/12 09:11:28","157.2826","107.7","215.51","512","60.03","38"
"07/15/12 09:16:29","157.2911","110.4","215.94","524","60.0","39"
"07/15/12 09:21:28","157.2998","112.7","216.63","535","60.07","40"
"07/15/12 09:26:29","157.3087","115.2","216.78","545","60.03","41"
"07/15/12 09:31:29","157.3178","118.3","216.67","560","60.03","41"
"07/15/12 09:36:29","157.3271","121.6","216.91","568","60.03","42"
"07/15/12 09:41:29","157.3366","122.8","216.51","576","60.03","42"
"07/15/12 09:46:29","157.3464","126.1","216.74","590","60.0","43"
"07/15/12 09:51:28","157.3564","131.3","216.74","615","60.03","42"
"07/15/12 09:56:28","157.3667","131.9","216.06","616","60.07","43"
"07/15/12 10:01:29","157.3771","135.7","216.02","632","60.03","42"
"07/15/12 10:06:27","157.3878","139.0","217.5","640","60.0","42"
"07/15/12 10:11:28","157.3987","140.2","217.22","649","60.03","43"
"07/15/12 10:16:29","157.4098","145.7","217.31","675","60.0","43"
"07/15/12 10:21:28","157.4208","148.8","218.08","683","60.03","43"
"07/15/12 10:26:28","157.4323","152.7","217.36","701","60.0","44"
"07/15/12 10:31:29","157.4439","149.3","218.01","681","60.03","44"
"07/15/12 10:36:29","157.4555","150.1","217.73","688","60.03","45"
"07/15/12 10:41:28","157.4667","156.0","218.51","714","60.03","46"
"07/15/12 10:46:28","157.479","159.8","217.83","730","60.03","46"
"07/15/12 10:51:29","157.4909","159.8","217.97","729","60.0","46"
"07/15/12 10:56:28","157.5031","153.3","218.28","704","60.0","47"
"07/15/12 11:01:28","157.5153","160.0","218.17","735","60.0","47"
"07/15/12 11:06:28","157.5262","133.9","217.88","619","60.0","46"
"07/15/12 11:11:29","157.5371","169.5","218.72","773","60.03","46"
"07/15/12 11:16:29","157.5496","161.7","218.18","739","60.0","46"
"07/15/12 11:21:28","157.56","145.2","217.45","667","60.0","45"
"07/15/12 11:26:29","157.5718","155.5","217.94","714","60.03","45"
"07/15/12 11:31:29","157.5835","150.4","218.32","693","60.03","44"
"07/15/12 11:36:28","157.5959","156.8","217.69","721","60.0","45"
"07/15/12 11:41:29","157.6082","160.8","218.0","734","60.0","44"
"07/15/12 11:46:28","157.6206","174.1","217.82","791","60.03","44"
"07/15/12 11:51:28","157.6317","194.5","218.46","877","60.0","44"
"07/15/12 11:56:29","157.6445","169.2","218.12","773","60.0","44"
"07/15/12 12:01:28","157.6567","182.6","217.44","833","60.03","44"
"07/15/12 12:06:28","157.6704","173.5","217.52","789","60.0","45"
"07/15/12 12:11:28","157.684","176.1","216.67","802","60.0","45"
"07/15/12 12:16:29","157.6972","171.4","217.28","773","60.0","45"
"07/15/12 12:21:28","157.7103","172.1","217.42","782","60.03","45"
"07/15/12 12:26:28","157.7235","174.2","217.62","794","60.03","45"
"07/15/12 12:31:28","157.7366","167.7","217.12","768","60.03","45"
"07/15/12 12:36:28","157.7499","174.1","216.89","793","60.0","46"
"07/15/12 12:41:28","157.7619","152.3","216.09","703","60.03","45"
"07/15/12 12:46:28","157.7745","174.5","218.84","788","60.0","45"
"07/15/12 12:51:28","157.7879","177.2","218.38","809","60.0","46"
"07/15/12 12:56:29","157.8011","174.5","218.15","790","60.03","46"
"07/15/12 13:01:28","157.8113","115.3","217.0","547","60.03","45"
"07/15/12 13:06:28","157.8204","94.0","216.85","452","60.03","44"
"07/15/12 13:11:29","157.8291","148.7","216.8","686","60.03","43"
"07/15/12 13:16:29","157.8407","158.4","217.67","727","60.03","43"
"07/15/12 13:21:28","157.8519","137.6","216.43","642","60.03","43"
"07/15/12 13:26:29","157.8632","120.2","215.45","566","60.0","43"
"07/15/12 13:31:29","157.8747","151.2","216.85","696","60.03","43"
"07/15/12 13:36:28","157.8876","167.0","217.24","755","60.03","44"
"07/15/12 13:41:28","157.8987","151.5","216.18","698","60.03","43"
"07/15/12 13:46:29","157.91","138.6","215.89","645","60.03","43"
"07/15/12 13:51:29","157.9214","151.4","216.14","704","60.03","44"
"07/15/12 13:56:28","157.933","168.5","216.55","772","60.0","44"
"07/15/12 14:01:28","157.9469","175.2","217.43","801","60.03","45"
"07/15/12 14:06:27","157.9591","168.9","216.26","772","60.03","45"
"07/15/12 14:11:29","157.9715","153.2","215.94","708","60.03","45"
"07/15/12 14:16:28","157.9829","115.4","214.75","550","60.0","45"
"07/15/12 14:21:28","157.9916","118.7","215.07","560","60.0","45"
"07/15/12 14:26:29","158.0003","134.6","215.59","631","60.03","45"
"07/15/12 14:31:28","158.0093","108.6","214.65","519","60.0","46"
"07/15/12 14:36:29","158.0222","170.7","216.43","782","60.0","48"
"07/15/12 14:41:29","158.032","106.9","215.17","509","60.0","47"
"07/15/12 14:46:28","158.0433","138.2","215.89","647","60.0","48"
"07/15/12 14:51:29","158.0514","61.2","213.74","144","60.03","47"
"07/15/12 14:56:29","158.0568","65.0","213.65","328","60.0","46"
"07/15/12 15:01:28","158.065","131.8","215.42","618","60.03","47"
"07/15/12 15:06:29","158.076","151.6","215.48","706","60.03","47"
"07/15/12 15:11:29","158.0884","155.9","215.79","725","60.03","47"
"07/15/12 15:16:28","158.0948","40.6","212.83","289","60.03","46"
"07/15/12 15:21:29","158.0998","48.5","213.45","138","60.0","45"
"07/15/12 15:26:28","158.1039","58.2","213.45","336","60.0","44"
"07/15/12 15:31:28","158.1079","45.8","213.51","359","60.03","43"
"07/15/12 15:36:29","158.1129","81.6","214.31","400","60.03","43"
"07/15/12 15:41:28","158.1193","66.3","213.39","339","60.0","42"
"07/15/12 15:46:29","158.1235","44.3","213.75","384","60.03","41"
"07/15/12 15:51:28","158.1281","93.8","214.88","455","60.03","40"
"07/15/12 15:56:28","158.1372","127.9","216.07","600","60.03","40"
"07/15/12 16:01:29","158.1472","131.2","216.31","615","60.0","41"
"07/15/12 16:06:29","158.1564","106.9","216.76","504","60.0","41"
"07/15/12 16:11:29","158.1644","93.2","215.21","449","60.0","42"
"07/15/12 16:16:29","158.173","106.7","215.38","510","60.0","42"
"07/15/12 16:21:29","158.1806","105.3","215.26","507","60.0","42"
"07/15/12 16:26:29","158.189","99.0","214.57","480","60.03","42"
"07/15/12 16:31:28","158.1962","101.7","214.86","486","60.03","41"
"07/15/12 16:36:29","158.2039","94.7","214.86","455","60.03","42"
"07/15/12 16:41:29","158.2112","91.4","214.43","445","60.03","41"
"07/15/12 16:46:28","158.2178","86.0","214.72","421","60.0","41"
"07/15/12 16:51:29","158.2244","86.8","215.03","420","60.0","41"
"07/15/12 16:56:28","158.2301","50.1","214.35","347","60.03","41"
"07/15/12 17:01:28","158.2355","79.8","215.21","395","60.03","41"
"07/15/12 17:06:28","158.2415","72.2","214.51","364","60.03","40"
"07/15/12 17:11:29","158.2458","37.2","213.49","124","60.03","40"
"07/15/12 17:16:29","158.2483","28.3","214.33","68","60.03","39"
"07/15/12 17:21:29","158.2511","40.1","214.72","288","60.03","38"
"07/15/12 17:26:29","158.2543","44.3","215.18","156","60.0","37"
"07/15/12 17:31:29","158.2568","24.4","215.48","14","60.0","36"
"07/15/12 17:36:28","158.2589","18.0","214.67","247","60.0","35"
"07/15/12 17:41:29","158.2609","32.2","214.45","249","60.0","34"
"07/15/12 17:46:28","158.2633","35.3","214.8","74","60.03","33"
"07/15/12 17:51:29","158.2658","37.4","214.97","241","60.03","33"
"07/15/12 17:56:28","158.2684","38.9","213.96","293","60.0","33"
"07/15/12 18:01:28","158.271","39.6","213.99","307","60.03","32"
"07/15/12 18:06:29","158.2735","30.4","213.73","101","60.03","32"
"07/15/12 18:11:28","158.2752","30.5","213.37","27","60.03","32"
"07/15/12 18:16:28","158.2768","31.2","212.97","86","60.03","32"
"07/15/12 18:21:28","158.2785","33.3","213.95","34","60.0","32"
"07/15/12 18:26:28","158.2803","12.4","213.07","15","60.03","31"
"07/15/12 18:31:28","158.2818","10.6","213.62","239","60.03","31"
"07/15/12 18:36:29","158.2832","12.1","212.9","253","60.07","31"
"07/15/12 18:41:28","158.2842","6.9","213.71","253","60.0","30"
"07/15/12 18:46:28","158.2851","12.1","213.58","1","60.03","30"
"07/15/12 18:51:28","158.2858","10.8","213.84","13","60.07","30"
"07/15/12 18:56:29","158.2865","11.0","213.01","3","60.07","30"
"07/15/12 19:01:29","158.287","0.0","213.02","155","60.03","30"
"07/15/12 19:06:30","158.2876","10.1","213.44","0","60.0","29"
"07/15/12 19:11:28","158.2881","13.4","213.39","5","60.03","29"
"07/15/12 19:16:29","158.2888","0.0","213.34","210","60.03","29"
"07/15/12 19:21:29","158.2896","7.4","214.15","187","60.0","29"
"07/15/12 19:26:28","158.2907","19.4","213.95","149","60.03","29"
"07/15/12 19:31:29","158.2917","14.4","213.9","224","60.0","29"
"07/15/12 19:36:29","158.2924","11.9","213.54","0","60.03","29"
"07/16/12 06:20:16","158.2925","0.0","212.8","0","60.03","21"
"07/16/12 06:25:15","158.2925","12.0","213.67","70","60.03","22"
"07/16/12 06:30:09","158.2926","0.0","213.38","0","60.0","22"
"07/16/12 06:35:09","158.2929","11.6","214.45","31","60.03","23"
"07/16/12 06:40:08","158.2934","13.3","214.09","1","60.03","23"
"07/16/12 06:45:09","158.2939","0.0","213.21","0","60.03","23"
"07/16/12 06:50:09","158.2943","0.0","213.57","0","60.03","23"
"07/16/12 06:55:08","158.2947","0.0","213.27","0","60.03","23"
"07/16/12 07:00:08","158.2953","8.0","212.93","0","60.0","23"
"07/16/12 07:05:08","158.2957","0.0","212.97","0","60.03","23"
"07/16/12 07:10:08","158.2962","0.0","212.76","0","60.03","23"
"07/16/12 07:15:09","158.2966","11.1","213.83","26","60.03","23"
"07/16/12 07:20:10","158.2971","0.0","213.08","0","60.03","24"
"07/16/12 07:25:08","158.2976","14.2","213.43","11","60.03","24"
"07/16/12 07:30:08","158.2981","7.6","213.19","0","60.03","24"
"07/16/12 07:35:08","158.2985","0.0","212.92","0","60.0","24"
"07/16/12 07:40:10","158.2991","15.3","211.57","2","60.07","24"
"07/16/12 07:45:09","158.2997","15.2","211.92","7","60.03","24"
"07/16/12 07:50:09","158.3004","13.5","213.54","3","60.0","24"
"07/16/12 07:55:08","158.3009","14.2","213.24","1","60.03","24"
"07/16/12 08:00:09","158.3014","0.0","213.59","0","60.03","24"
"07/16/12 08:05:09","158.3019","4.8","212.66","155","60.03","24"
"07/16/12 08:10:09","158.3023","14.6","213.68","105","60.0","24"
"07/16/12 08:15:09","158.3027","7.1","213.51","173","60.03","24"
"07/16/12 08:20:09","158.3032","0.0","213.19","0","60.03","24"
"07/16/12 08:25:09","158.3037","15.1","213.48","14","60.03","24"
"07/16/12 08:30:09","158.3042","14.0","211.82","90","60.0","24"
"07/16/12 08:35:08","158.3047","0.0","212.4","0","60.0","24"
"07/16/12 08:40:08","158.3053","13.2","211.83","49","60.0","24"
"07/16/12 08:45:09","158.306","11.0","213.73","37","60.03","24"
"07/16/12 08:50:09","158.3069","11.6","212.15","5","60.0","24"
"07/16/12 08:55:09","158.3075","12.9","212.52","123","60.0","24"
"07/16/12 09:00:10","158.3081","0.0","212.41","0","60.0","25"
"07/16/12 09:05:09","158.3085","0.0","213.29","0","60.0","25"
"07/16/12 09:10:08","158.31","15.3","213.38","27","60.0","25"
"07/16/12 09:15:08","158.3124","32.1","213.19","251","60.0","25"
"07/16/12 09:20:09","158.3158","55.2","213.2","391","60.0","25"
"07/16/12 09:25:09","158.3196","41.7","213.17","148","60.0","26"
"07/16/12 09:30:08","158.3226","36.7","213.45","216","60.0","26"
"07/16/12 09:35:09","158.3244","23.7","212.76","19","60.03","26"
"07/16/12 09:40:08","158.3263","36.8","213.49","75","60.03","27"
"07/16/12 09:45:10","158.3281","21.5","211.71","25","60.0","27"
"07/16/12 09:50:08","158.3296","14.6","211.6","65","60.03","27"
"07/16/12 09:55:08","158.3305","7.2","213.69","0","60.03","26"
"07/16/12 10:00:10","158.3312","6.3","213.44","237","60.03","26"
"07/16/12 10:05:09","158.3319","14.4","213.19","3","60.0","26"
"07/16/12 10:10:09","158.3328","3.3","212.88","212","60.03","26"
"07/16/12 10:15:09","158.3335","12.8","211.42","0","60.03","26"
"07/16/12 10:20:09","158.3342","14.0","212.23","12","60.03","26"
"07/16/12 10:25:09","158.3347","0.0","212.24","230","60.0","26"
"07/16/12 10:30:09","158.3353","0.0","213.01","0","60.03","25"
"07/16/12 10:35:10","158.3357","9.4","213.08","0","60.03","25"
"07/16/12 10:40:08","158.3361","14.2","212.86","5","60.03","25"
"07/16/12 10:45:09","158.3365","0.0","212.51","116","60.03","25"
"07/16/12 10:50:08","158.3371","15.0","212.46","1","60.03","25"
"07/16/12 10:55:08","158.3375","14.4","212.74","71","60.03","25"
"07/16/12 11:00:08","158.338","0.0","212.74","0","60.03","25"
"07/16/12 11:05:09","158.3387","15.5","212.62","11","60.07","25"
"07/16/12 11:30:13","158.3389","0.0","212.16","0","60.0","25"
"07/16/12 11:35:10","158.3394","15.1","212.32","2","60.0","25"
"07/16/12 11:40:09","158.3398","0.0","211.86","0","60.03","24"
"07/16/12 11:45:08","158.3407","0.0","213.61","0","60.03","25"
"07/16/12 11:50:08","158.3407","39.5","212.33","140","60.0","24"
"07/16/12 11:55:08","158.3433","28.2","212.79","144","60.03","25"
"07/16/12 12:00:09","158.3452","33.1","212.21","291","60.03","25"
"07/16/12 12:05:09","158.3472","26.9","212.84","132","60.03","26"
"07/16/12 12:10:10","158.3496","31.2","213.85","95","60.0","26"
