"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/16/12 12:15:09","158.3512","11.8","212.56","7","60.03","26"
"07/16/12 12:20:09","158.3523","26.1","212.16","40","60.0","26"
"07/16/12 12:25:08","158.354","12.7","212.34","238","60.03","26"
"07/16/12 12:30:09","158.3561","27.0","212.95","106","60.0","26"
"07/16/12 12:35:10","158.3582","12.8","213.26","22","60.0","27"
"07/16/12 12:40:08","158.3596","14.1","212.45","19","60.0","27"
"07/16/12 12:45:08","158.361","27.1","212.45","17","60.03","27"
"07/16/12 12:50:09","158.3632","26.1","214.16","261","60.03","27"
"07/16/12 12:55:09","158.3658","39.3","214.25","156","60.03","27"
"07/16/12 13:00:08","158.3708","193.9","218.21","877","60.03","28"
"07/16/12 13:05:08","158.3844","88.6","215.19","428","60.03","31"
"07/16/12 13:10:09","158.3944","72.1","214.44","361","60.03","32"
"07/16/12 13:15:08","158.4044","137.1","215.41","642","60.0","33"
"07/16/12 13:20:08","158.4106","70.9","213.68","357","60.0","33"
"07/16/12 13:25:09","158.422","178.4","215.51","817","60.0","35"
"07/16/12 13:30:08","158.4355","173.3","216.82","794","60.0","37"
"07/16/12 13:35:08","158.4489","168.2","216.03","774","60.03","38"
"07/16/12 13:40:09","158.4618","182.3","216.68","831","60.0","40"
"07/16/12 13:45:08","158.4723","152.6","215.78","707","60.03","40"
"07/16/12 13:50:09","158.4847","120.2","214.3","571","60.03","41"
"07/16/12 13:55:09","158.4953","174.9","216.08","800","60.03","42"
"07/16/12 14:00:08","158.5071","91.3","213.45","449","60.07","42"
"07/16/12 14:05:08","158.5117","44.2","213.27","403","60.03","41"
"07/16/12 14:10:08","158.5166","68.1","213.74","341","60.0","41"
"07/16/12 14:15:09","158.5218","75.6","214.07","379","60.03","41"
"07/16/12 14:20:08","158.5264","55.5","213.79","377","60.03","40"
"07/16/12 14:25:09","158.5313","77.3","214.21","385","60.03","40"
"07/16/12 14:30:09","158.5358","44.0","213.54","123","60.03","40"
"07/16/12 14:35:09","158.5405","62.9","214.23","323","60.0","40"
"07/16/12 14:40:08","158.5451","66.7","213.88","335","60.03","39"
"07/16/12 14:45:09","158.5513","80.4","213.84","397","60.03","39"
"07/16/12 14:50:08","158.557","163.3","217.03","751","60.03","39"
"07/16/12 14:55:09","158.5652","65.2","213.95","332","60.0","40"
"07/16/12 15:00:10","158.5705","66.6","213.27","341","60.0","40"
"07/16/12 15:05:09","158.577","49.4","214.34","343","60.03","40"
"07/16/12 15:10:10","158.5855","109.8","214.96","524","60.0","41"
"07/16/12 15:15:10","158.5933","101.3","214.81","486","60.03","42"
"07/16/12 15:20:08","158.603","146.0","215.0","680","60.0","43"
"07/16/12 15:25:09","158.6142","152.3","216.31","702","60.03","43"
"07/16/12 15:30:09","158.6225","71.4","213.75","360","60.03","43"
"07/16/12 15:35:08","158.631","114.3","215.06","542","60.03","43"
"07/16/12 15:40:08","158.6373","107.8","214.86","514","60.03","43"
"07/16/12 15:45:10","158.6439","56.1","214.11","133","60.03","43"
"07/16/12 15:50:08","158.6533","121.9","214.69","576","60.03","43"
"07/16/12 15:55:09","158.6625","112.9","215.17","538","60.03","43"
"07/16/12 16:00:09","158.6715","118.0","215.34","560","60.03","43"
"07/16/12 16:05:09","158.6801","110.2","214.99","525","60.0","43"
"07/16/12 16:10:09","158.6883","94.9","215.26","460","60.03","43"
"07/16/12 16:15:08","158.6941","114.3","214.65","543","60.03","42"
"07/16/12 16:20:09","158.7016","101.7","214.28","491","60.03","41"
"07/16/12 16:25:09","158.7093","97.0","213.88","470","60.0","41"
"07/16/12 16:30:08","158.7167","92.7","213.85","453","60.0","41"
"07/16/12 16:35:10","158.7238","89.9","214.74","433","60.03","40"
"07/16/12 16:40:08","158.7306","82.5","214.96","406","60.03","40"
"07/16/12 16:45:09","158.737","83.3","215.95","407","60.0","39"
"07/16/12 16:50:09","158.7434","74.7","215.03","372","60.03","39"
"07/16/12 16:55:09","158.7491","75.7","214.59","380","60.0","39"
"07/16/12 17:00:09","158.755","73.1","214.09","368","60.03","39"
"07/16/12 17:05:08","158.7604","70.1","212.91","356","60.03","39"
"07/16/12 17:10:09","158.7658","64.7","213.15","333","60.03","39"
"07/16/12 17:15:09","158.7707","64.1","213.08","327","60.0","38"
"07/16/12 17:20:09","158.7753","46.8","213.12","149","60.03","38"
"07/16/12 17:25:09","158.7792","40.8","212.91","421","60.03","38"
"07/16/12 17:30:09","158.7832","64.1","212.77","150","60.03","37"
"07/16/12 17:35:09","158.7873","43.4","212.62","438","60.07","36"
"07/16/12 17:40:09","158.7911","53.5","213.25","129","60.0","36"
"07/16/12 17:45:08","158.7945","49.8","212.41","200","60.03","36"
"07/16/12 17:50:08","158.7978","44.6","212.41","340","60.0","35"
"07/16/12 17:55:10","158.8007","33.0","211.94","179","60.03","35"
"07/16/12 18:00:09","158.8035","38.5","211.64","268","60.03","35"
"07/16/12 18:05:09","158.8059","34.7","212.37","252","60.0","35"
"07/16/12 18:10:08","158.8082","31.2","212.4","303","60.03","34"
"07/16/12 18:15:09","158.8102","30.0","212.41","266","60.03","35"
"07/16/12 18:20:10","158.812","29.5","211.82","155","60.07","34"
"07/16/12 18:25:10","158.8136","12.5","212.04","17","60.0","34"
"07/16/12 18:30:09","158.815","15.5","212.27","42","60.03","34"
"07/16/12 18:35:10","158.8161","18.2","212.79","174","60.03","33"
"07/16/12 18:40:10","158.8172","14.0","211.6","1","60.03","33"
"07/16/12 18:45:09","158.818","0.4","211.46","0","60.03","33"
"07/16/12 18:50:09","158.8188","15.9","212.09","0","60.03","33"
"07/16/12 18:55:10","158.8193","13.2","212.37","9","60.03","33"
"07/16/12 19:05:09","158.8199","0.0","212.45","6","60.07","32"
"07/16/12 19:15:12","158.8204","0.0","212.11","0","60.03","32"
"07/16/12 19:20:12","158.8207","0.0","212.57","0","60.03","32"
"07/16/12 19:25:09","158.8209","14.4","212.74","162","60.0","31"
"07/16/12 19:30:09","158.8212","0.0","211.92","0","60.03","31"
"07/16/12 19:35:09","158.8214","10.8","212.2","49","60.0","31"
"07/17/12 06:15:09","158.8217","7.8","213.77","236","60.03","21"
"07/17/12 06:20:11","158.822","11.6","214.08","65","60.03","21"
"07/17/12 06:25:09","158.8223","2.2","213.67","0","60.0","22"
"07/17/12 06:30:09","158.8227","13.8","213.94","0","60.03","22"
"07/17/12 06:35:09","158.8234","10.8","213.49","5","60.03","22"
"07/17/12 06:40:09","158.8242","13.0","213.47","99","60.03","22"
"07/17/12 07:10:10","158.825","13.9","212.79","13","60.03","23"
"07/17/12 07:15:09","158.8255","0.0","212.35","0","60.0","23"
"07/17/12 07:20:08","158.826","14.8","213.44","4","60.0","23"
"07/17/12 07:25:09","158.8266","0.0","212.35","0","60.03","23"
"07/17/12 07:30:09","158.8272","11.2","212.39","68","60.0","23"
"07/17/12 07:35:10","158.8276","10.6","213.92","1","60.03","23"
"07/17/12 07:40:08","158.8283","12.4","213.11","3","60.03","23"
"07/17/12 07:45:09","158.829","14.6","213.4","191","60.07","23"
"07/17/12 07:50:09","158.8301","12.3","214.16","3","60.03","23"
"07/17/12 07:55:09","158.8312","12.5","214.68","146","60.03","23"
"07/17/12 08:00:10","158.8325","14.7","213.4","91","60.03","23"
"07/17/12 08:05:10","158.8335","15.9","212.85","202","60.03","23"
"07/17/12 08:10:08","158.8346","13.9","213.17","266","60.0","24"
"07/17/12 08:15:09","158.8361","18.2","213.3","18","60.03","24"
"07/17/12 08:20:08","158.8377","17.9","213.18","137","60.0","24"
"07/17/12 08:25:09","158.84","51.9","213.12","398","60.03","24"
"07/17/12 08:30:10","158.8441","65.7","213.66","371","60.03","24"
"07/17/12 08:35:08","158.8504","50.4","214.11","180","60.03","25"
"07/17/12 08:40:10","158.8548","43.0","214.37","247","60.07","25"
"07/17/12 08:45:08","158.8581","41.6","213.45","292","60.03","25"
"07/17/12 08:50:10","158.8627","75.9","214.14","379","60.0","26"
"07/17/12 08:55:08","158.8676","74.4","213.62","375","60.03","26"
"07/17/12 09:00:09","158.8726","58.6","213.98","192","60.0","26"
"07/17/12 09:05:09","158.8768","60.2","214.12","93","60.03","26"
"07/17/12 09:10:08","158.8804","46.2","214.25","231","60.0","26"
"07/17/12 09:15:10","158.8839","42.8","214.54","265","60.03","26"
"07/17/12 09:20:09","158.8897","115.3","214.34","551","60.0","27"
"07/17/12 09:25:10","158.8975","70.8","214.65","355","60.03","27"
"07/17/12 09:30:09","158.9047","83.8","214.77","409","60.03","28"
"07/17/12 09:35:09","158.9099","90.1","214.96","439","60.03","28"
"07/17/12 09:40:09","158.9161","89.8","214.44","436","60.0","28"
"07/17/12 09:45:10","158.9242","115.9","214.89","550","60.03","29"
"07/17/12 09:50:09","158.9306","76.1","214.67","378","60.03","29"
"07/17/12 09:55:10","158.9351","47.3","213.33","402","60.07","29"
"07/17/12 10:00:10","158.9399","72.6","214.85","402","60.03","29"
"07/17/12 10:05:08","158.9448","72.7","215.43","359","60.07","29"
"07/17/12 10:10:09","158.9523","128.9","215.78","604","60.0","30"
"07/17/12 10:15:08","158.9619","181.8","217.28","825","60.0","31"
"07/17/12 10:20:09","158.972","55.0","215.09","105","60.0","31"
"07/17/12 10:25:09","158.9763","63.0","214.41","320","60.03","31"
"07/17/12 10:30:09","158.9909","188.8","217.51","858","60.0","33"
"07/17/12 10:35:09","158.9975","34.9","213.86","114","60.0","32"
"07/17/12 10:40:09","159.0017","88.7","215.86","430","60.03","32"
"07/17/12 10:45:09","159.009","73.8","215.0","366","60.03","31"
"07/17/12 10:50:10","159.0145","56.9","214.34","254","60.07","31"
"07/17/12 10:55:10","159.0186","49.4","214.57","391","60.07","31"
"07/17/12 11:00:09","159.0234","89.0","216.12","431","60.03","30"
"07/17/12 11:05:10","159.0302","69.2","214.15","352","60.03","30"
"07/17/12 11:10:09","159.035","59.4","215.04","428","60.0","30"
"07/17/12 11:15:09","159.0388","46.5","214.33","347","60.03","30"
"07/17/12 11:20:09","159.0418","34.8","213.79","259","60.03","30"
"07/17/12 11:25:09","159.045","35.2","213.71","123","60.03","30"
"07/17/12 11:30:09","159.048","43.9","213.87","325","60.0","29"
"07/17/12 11:35:09","159.0505","27.9","214.77","151","60.0","29"
"07/17/12 11:40:08","159.0528","25.2","214.16","85","60.0","28"
"07/17/12 11:45:09","159.0551","33.6","213.66","62","60.03","28"
"07/17/12 11:50:10","159.0577","34.1","213.6","91","60.03","28"
"07/17/12 11:55:09","159.0608","39.3","213.98","138","60.03","28"
"07/17/12 12:00:09","159.0641","53.1","213.73","410","60.03","28"
"07/17/12 12:05:08","159.0683","62.5","214.02","324","60.03","28"
"07/17/12 12:10:09","159.0733","70.1","214.21","351","60.03","28"
"07/17/12 12:15:09","159.079","70.1","214.45","349","60.0","28"
"07/17/12 12:20:10","159.0842","57.0","214.22","275","60.0","29"
"07/17/12 12:25:09","159.0881","55.0","214.65","245","60.03","29"
"07/17/12 12:30:10","159.0919","47.6","214.83","79","60.0","30"
"07/17/12 12:40:10","159.1002","63.1","214.02","366","60.03","30"
"07/17/12 12:45:09","159.1047","68.0","214.73","339","60.03","30"
"07/17/12 12:50:09","159.1104","80.2","214.14","398","60.03","30"
"07/17/12 12:55:10","159.1153","55.7","214.96","252","60.03","30"
"07/17/12 13:00:10","159.1188","39.3","213.77","181","60.0","30"
"07/17/12 13:05:09","159.1223","52.3","213.91","403","60.03","30"
"07/17/12 13:10:10","159.126","51.6","213.31","378","60.0","30"
"07/17/12 13:15:10","159.129","36.9","213.89","141","60.03","30"
"07/17/12 13:20:09","159.1314","26.9","213.99","131","60.03","30"
"07/17/12 13:25:10","159.1338","28.8","214.08","102","60.0","30"
"07/17/12 13:30:08","159.1369","52.8","214.33","407","60.03","30"
"07/17/12 13:35:09","159.1414","127.7","216.27","600","60.03","30"
"07/17/12 13:40:09","159.1414","95.5","215.8","460","60.03","31"
"07/17/12 13:45:08","159.1498","85.7","215.64","415","60.03","31"
"07/17/12 13:50:09","159.1574","119.7","216.61","564","60.03","32"
"07/17/12 13:55:10","159.1631","38.8","214.52","229","60.03","32"
"07/17/12 14:00:10","159.168","83.8","215.27","413","60.03","32"
"07/17/12 14:05:10","159.1752","42.7","214.7","400","60.03","32"
"07/17/12 14:10:09","159.1881","194.9","217.32","888","60.03","35"
"07/17/12 14:15:09","159.1972","70.0","214.77","218","60.03","35"
"07/17/12 14:20:10","159.2038","154.9","216.65","714","60.03","36"
"07/17/12 14:25:09","159.217","188.5","217.18","859","60.0","38"
"07/17/12 14:30:09","159.23","173.8","217.89","795","60.03","38"
"07/17/12 14:35:09","159.243","162.7","217.94","746","60.03","39"
"07/17/12 14:40:10","159.2554","156.2","216.71","718","60.0","40"
"07/17/12 14:45:10","159.2666","157.8","217.0","720","60.03","40"
"07/17/12 14:50:10","159.2786","158.8","217.06","730","60.0","41"
"07/17/12 14:55:09","159.2888","92.5","214.99","448","60.03","41"
"07/17/12 15:00:10","159.3005","53.5","212.93","169","60.03","41"
"07/17/12 15:05:09","159.3101","153.8","215.95","713","60.03","41"
"07/17/12 15:10:10","159.3207","153.9","216.97","709","60.0","41"
"07/17/12 15:15:10","159.3308","157.8","216.28","727","60.03","41"
"07/17/12 15:20:09","159.3424","143.6","216.72","666","60.0","41"
"07/17/12 15:25:09","159.3533","137.0","215.58","634","60.0","40"
"07/17/12 15:30:10","159.3641","138.4","216.35","646","60.0","39"
"07/17/12 15:35:08","159.3744","100.6","215.63","481","60.03","39"
"07/17/12 15:40:09","159.3822","65.3","213.84","270","60.03","38"
"07/17/12 15:45:10","159.3927","139.2","215.31","648","60.03","39"
"07/17/12 15:50:09","159.4001","74.9","214.18","374","60.03","38"
"07/17/12 15:55:10","159.4065","47.0","213.71","240","60.0","38"
"07/17/12 16:00:08","159.4121","131.9","215.52","617","60.03","38"
"07/17/12 16:05:09","159.4219","121.9","215.2","578","60.03","38"
"07/17/12 16:10:08","159.4311","116.8","214.91","555","60.0","38"
"07/17/12 16:15:09","159.4398","130.7","215.97","606","60.0","39"
"07/17/12 16:20:09","159.4453","70.9","214.42","358","60.0","38"
"07/17/12 16:25:09","159.45","58.1","214.13","370","60.03","38"
"07/17/12 16:30:10","159.4584","113.4","215.1","542","60.03","38"
"07/17/12 16:35:09","159.4673","111.1","215.25","531","60.03","38"
"07/17/12 16:40:09","159.4756","104.8","215.21","499","60.03","38"
"07/17/12 16:45:09","159.4817","97.5","215.64","468","60.03","37"
"07/17/12 16:50:10","159.4889","96.4","215.48","466","60.03","37"
"07/17/12 16:55:10","159.4962","92.4","214.63","446","60.03","37"
"07/17/12 17:00:09","159.5026","67.8","215.13","345","60.03","36"
"07/17/12 17:05:10","159.507","73.4","214.39","369","60.0","36"
"07/17/12 17:10:10","159.5125","74.0","214.81","371","60.03","36"
"07/17/12 17:15:10","159.5182","78.6","214.37","386","60.0","36"
"07/17/12 17:20:08","159.5245","76.2","214.44","380","60.03","35"
"07/17/12 17:25:09","159.5304","72.7","214.97","364","60.03","35"
"07/17/12 17:30:10","159.5357","65.0","214.9","330","60.03","34"
"07/17/12 17:35:09","159.5406","49.0","214.14","346","60.03","34"
"07/17/12 17:40:10","159.5449","64.0","214.89","325","60.0","34"
"07/17/12 17:45:09","159.5496","38.5","215.24","260","60.0","34"
"07/17/12 17:50:09","159.5536","55.1","214.69","210","60.03","34"
"07/17/12 17:55:10","159.5574","52.9","213.98","325","60.03","34"
"07/17/12 18:00:09","159.5607","18.6","213.61","328","60.03","34"
"07/17/12 18:05:10","159.5625","25.3","213.29","75","60.0","34"
"07/17/12 18:10:09","159.5657","47.6","214.77","364","60.03","34"
"07/17/12 18:15:10","159.5688","44.1","213.78","222","60.03","33"
"07/17/12 18:20:08","159.571","27.1","213.03","85","60.03","33"
"07/17/12 18:25:09","159.5727","27.7","213.85","135","60.03","32"
"07/17/12 18:30:09","159.5753","27.8","214.14","107","60.03","32"
"07/17/12 18:35:08","159.5776","33.3","214.34","222","60.03","32"
"07/17/12 18:40:09","159.5796","20.3","213.69","257","60.03","32"
"07/17/12 18:45:09","159.5811","24.5","212.95","83","60.0","32"
"07/17/12 18:50:10","159.5822","14.5","213.18","24","60.07","31"
"07/17/12 18:55:10","159.5829","15.3","213.64","16","60.03","30"
"07/17/12 19:00:10","159.5836","0.0","213.18","0","60.03","30"
"07/17/12 19:05:10","159.5841","14.0","212.88","6","60.03","29"
"07/17/12 19:10:10","159.5847","14.2","213.56","74","60.0","29"
"07/17/12 19:15:10","159.5852","5.2","213.12","162","60.03","29"
"07/17/12 19:20:09","159.5857","11.8","214.1","26","60.03","28"
"07/17/12 19:25:09","159.5861","0.0","213.6","0","60.0","28"
"07/17/12 19:30:10","159.5865","0.0","214.13","0","60.03","28"
"07/17/12 19:35:10","159.5868","0.0","213.54","0","60.0","28"
"07/17/12 19:40:09","159.5871","13.9","212.97","50","60.03","28"
"07/17/12 19:45:09","159.5873","10.0","213.03","0","60.03","27"
"07/17/12 19:50:10","159.5874","0.0","212.5","0","60.03","26"
"07/18/12 06:15:10","159.5876","0.0","214.63","0","60.03","20"
"07/18/12 06:20:14","159.5879","0.0","214.41","0","60.03","20"
"07/18/12 06:25:09","159.5883","14.3","213.35","2","60.07","21"
"07/18/12 06:30:10","159.5889","14.5","213.47","26","60.03","21"
"07/18/12 06:35:10","159.5896","13.9","213.86","12","60.07","21"
"07/18/12 06:40:09","159.5905","11.5","213.79","1","60.0","21"
"07/18/12 06:45:09","159.5915","19.3","214.26","123","60.03","21"
"07/18/12 06:50:10","159.5927","24.8","214.65","157","60.0","21"
"07/18/12 06:55:10","159.5942","13.8","213.98","78","60.03","22"
"07/18/12 07:00:10","159.5958","32.5","214.76","288","60.07","22"
"07/18/12 07:05:10","159.5977","33.8","213.78","213","60.03","22"
"07/18/12 07:10:10","159.5999","33.5","213.48","172","60.0","22"
"07/18/12 07:15:09","159.6023","35.0","213.92","169","60.0","22"
"07/18/12 07:20:09","159.605","32.9","214.16","127","60.03","22"
"07/18/12 07:25:09","159.608","35.5","213.64","205","60.03","22"
"07/18/12 07:30:10","159.6113","50.2","213.19","272","60.0","23"
"07/18/12 07:35:10","159.6149","46.2","213.84","416","60.03","23"
"07/18/12 07:40:09","159.6188","49.0","213.77","133","60.03","23"
"07/18/12 07:45:10","159.6231","68.4","214.38","135","60.07","23"
"07/18/12 07:50:11","159.6275","50.2","214.49","123","60.03","24"
"07/18/12 07:55:09","159.6315","65.4","214.56","332","60.03","24"
"07/18/12 08:00:09","159.6367","68.8","213.34","348","60.03","24"
"07/18/12 08:05:10","159.6423","72.4","213.82","367","60.03","24"
"07/18/12 08:10:09","159.648","76.8","213.77","382","60.03","24"
"07/18/12 08:15:10","159.6541","81.4","214.93","398","60.03","25"
"07/18/12 08:20:10","159.6605","84.7","215.8","411","60.0","25"
"07/18/12 08:25:10","159.6672","89.0","215.34","429","60.03","26"
"07/18/12 08:30:10","159.6742","91.5","214.6","447","60.0","26"
"07/18/12 08:35:10","159.6816","95.6","214.24","467","60.03","27"
"07/18/12 08:40:09","159.689","98.8","215.43","477","60.0","27"
"07/18/12 08:45:09","159.6969","101.4","214.65","492","60.03","27"
"07/18/12 08:50:09","159.705","105.6","214.64","508","60.0","28"
"07/18/12 08:55:11","159.7134","109.1","214.25","524","60.03","28"
"07/18/12 09:00:10","159.722","112.6","215.31","535","60.03","28"
"07/18/12 09:05:11","159.731","116.7","215.88","556","60.07","29"
"07/18/12 09:10:09","159.7401","119.1","216.26","562","60.03","29"
"07/18/12 09:15:10","159.7495","121.7","216.3","575","60.0","29"
"07/18/12 09:20:09","159.7591","125.8","216.1","588","60.0","29"
"07/18/12 09:25:09","159.769","128.3","216.08","602","60.0","30"
"07/18/12 09:30:10","159.7791","131.5","215.32","614","60.0","30"
"07/18/12 09:35:11","159.7895","134.1","216.29","623","60.03","31"
"07/18/12 09:40:10","159.7999","135.7","216.05","634","60.0","31"
"07/18/12 09:45:10","159.8106","139.3","216.59","643","60.0","31"
"07/18/12 09:50:10","159.8215","142.0","216.66","659","60.03","31"
"07/18/12 09:55:10","159.8327","143.9","216.68","668","60.03","32"
"07/18/12 10:00:09","159.8439","145.8","217.65","672","60.0","32"
"07/18/12 10:05:10","159.8555","148.4","218.02","680","60.0","32"
"07/18/12 10:10:09","159.867","149.8","217.54","690","60.03","33"
"07/18/12 10:15:10","159.8789","152.8","217.64","700","60.0","33"
"07/18/12 10:20:11","159.8908","154.1","217.48","712","60.0","34"
"07/18/12 10:25:09","159.903","157.5","218.36","718","60.0","34"
"07/18/12 10:30:09","159.9153","160.8","217.72","731","60.0","34"
"07/18/12 10:35:10","159.928","162.7","217.84","742","60.0","34"
"07/18/12 10:40:10","159.9407","163.6","216.2","747","60.03","34"
"07/18/12 10:45:10","159.9535","165.0","217.38","754","60.0","34"
"07/18/12 10:50:09","159.9664","166.0","218.4","753","60.03","35"
"07/18/12 10:55:10","159.9794","167.5","218.41","759","60.03","35"
"07/18/12 11:00:11","159.9925","171.0","217.38","781","60.0","35"
"07/18/12 11:05:10","160.0059","172.4","217.5","787","60.0","36"
"07/18/12 11:10:09","160.0192","172.6","217.82","785","60.03","36"
"07/18/12 11:15:09","160.0299","64.8","214.6","327","60.0","35"
"07/18/12 11:20:10","160.039","174.5","218.19","786","60.0","35"
"07/18/12 11:25:10","160.0514","72.3","215.0","358","60.0","35"
"07/18/12 11:30:09","160.0643","178.4","219.26","805","60.0","36"
"07/18/12 11:35:10","160.0779","177.8","218.16","808","60.0","37"
"07/18/12 11:40:09","160.0917","176.2","218.02","800","60.0","37"
"07/18/12 11:45:10","160.1055","177.5","217.72","803","60.0","38"
"07/18/12 11:50:10","160.1189","178.8","216.39","812","60.03","38"
"07/18/12 11:55:09","160.1328","180.8","217.42","822","60.0","38"
"07/18/12 12:00:10","160.1445","188.6","218.05","853","60.03","38"
"07/18/12 12:05:09","160.1574","188.3","218.55","854","60.03","38"
"07/18/12 12:10:10","160.1718","184.3","218.7","829","60.03","39"
"07/18/12 12:15:09","160.1859","183.3","217.96","832","60.0","38"
"07/18/12 12:20:10","160.2","181.8","217.85","823","60.0","38"
"07/18/12 12:25:11","160.2145","187.2","217.65","844","60.0","38"
"07/18/12 12:30:10","160.2288","184.6","218.85","834","59.96","38"
"07/18/12 12:35:10","160.2433","185.0","217.8","834","60.0","38"
"07/18/12 12:40:09","160.2576","183.5","217.8","833","60.03","37"
"07/18/12 12:45:11","160.2719","181.8","217.86","821","60.0","37"
"07/18/12 12:50:09","160.2858","179.7","217.65","813","60.03","37"
"07/18/12 12:55:10","160.2997","179.5","218.57","810","60.03","37"
"07/18/12 13:00:10","160.3138","179.7","218.49","812","60.03","37"
"07/18/12 13:05:09","160.3276","175.2","218.71","800","60.03","37"
"07/18/12 13:10:10","160.3414","178.0","218.4","808","60.03","37"
"07/18/12 13:15:10","160.3552","177.2","219.52","800","60.03","37"
"07/18/12 13:20:09","160.369","178.1","218.39","806","60.03","37"
"07/18/12 13:25:09","160.383","180.0","217.62","816","60.0","37"
"07/18/12 13:30:10","160.397","176.4","218.2","799","60.0","37"
"07/18/12 13:35:09","160.4107","176.9","218.04","802","60.0","37"
"07/18/12 13:40:10","160.4245","176.6","218.21","798","60.03","37"
"07/18/12 13:45:09","160.4381","176.1","214.15","810","60.03","37"
"07/18/12 13:50:11","160.4518","175.3","216.58","805","60.03","37"
"07/18/12 13:55:10","160.4655","174.4","217.12","802","60.07","37"
"07/18/12 14:00:09","160.479","173.5","217.36","795","60.07","37"
"07/18/12 14:05:10","160.4924","171.0","217.21","783","60.03","37"
"07/18/12 14:10:09","160.5058","171.4","218.11","778","60.0","37"
"07/18/12 14:15:10","160.5191","169.1","218.34","771","60.03","37"
"07/18/12 14:20:10","160.5321","168.3","217.81","773","60.07","37"
"07/18/12 14:25:09","160.5452","166.3","217.14","764","60.07","37"
"07/18/12 14:30:09","160.558","164.3","217.06","757","60.03","37"
"07/18/12 14:35:11","160.5709","164.3","217.52","753","60.07","37"
"07/18/12 14:40:09","160.5835","162.1","216.93","741","60.0","37"
"07/18/12 14:45:11","160.5961","159.1","216.99","726","60.0","37"
"07/18/12 14:50:09","160.6084","158.0","216.48","726","60.0","36"
"07/18/12 14:55:10","160.6207","157.4","216.6","722","60.0","36"
"07/18/12 15:00:09","160.6327","154.4","216.33","709","60.0","36"
"07/18/12 15:05:10","160.6447","151.1","216.31","699","60.03","36"
"07/18/12 15:10:09","160.6565","150.8","217.66","694","60.03","36"
"07/18/12 15:15:09","160.6681","149.5","216.54","687","60.03","36"
"07/18/12 15:20:09","160.6796","145.7","216.37","676","60.03","35"
"07/18/12 15:25:10","160.691","143.6","216.92","665","60.03","35"
"07/18/12 15:30:09","160.7019","141.0","216.68","655","60.03","35"
"07/18/12 15:35:11","160.7128","138.3","216.34","643","60.03","35"
"07/18/12 15:40:09","160.7234","137.1","215.79","639","60.03","35"
"07/18/12 15:45:10","160.734","134.4","216.27","628","60.0","34"
"07/18/12 15:50:10","160.7443","131.8","215.21","618","60.03","34"
"07/18/12 15:55:10","160.7545","129.0","216.49","600","60.03","34"
"07/18/12 16:00:09","160.7644","126.4","217.32","589","60.03","34"
"07/18/12 16:05:10","160.7741","122.3","215.73","581","60.07","33"
"07/18/12 16:10:09","160.7836","120.0","216.14","570","60.0","33"
"07/18/12 16:15:09","160.7928","116.4","217.08","547","60.0","33"
"07/18/12 16:20:10","160.8018","113.9","216.67","540","60.03","32"
"07/18/12 16:25:10","160.8106","111.3","216.76","527","60.03","32"
"07/18/12 16:30:10","160.819","105.4","215.5","504","60.03","32"
"07/18/12 16:35:10","160.8269","96.4","214.8","467","60.03","32"
"07/18/12 16:40:10","160.8344","100.1","216.81","481","60.03","31"
"07/18/12 16:45:11","160.8421","96.5","215.82","465","60.03","31"
"07/18/12 16:50:09","160.8494","90.3","215.64","440","60.03","31"
"07/18/12 16:55:10","160.856","76.5","215.29","377","60.03","30"
"07/18/12 17:00:10","160.8624","85.1","215.64","415","60.03","30"
"07/18/12 17:05:10","160.8689","82.4","215.64","404","60.03","30"
"07/18/12 17:10:10","160.875","78.0","214.35","384","60.03","29"
"07/18/12 17:15:11","160.8809","72.5","214.7","363","60.03","29"
"07/18/12 17:20:11","160.8864","69.3","215.04","347","60.03","29"
"07/18/12 17:25:10","160.8916","65.1","215.01","331","60.03","28"
"07/18/12 17:30:09","160.8965","48.3","214.88","456","60.03","28"
"07/18/12 17:35:10","160.9005","63.6","215.23","325","60.03","28"
"07/18/12 17:40:11","160.9047","35.9","215.35","291","60.03","27"
"07/18/12 17:45:10","160.908","45.7","215.62","96","60.03","27"
"07/18/12 17:50:10","160.9116","36.6","214.76","124","60.03","27"
"07/18/12 17:55:10","160.9146","45.7","214.99","266","60.03","26"
"07/18/12 18:05:10","160.9203","37.7","213.66","103","60.03","26"
"07/18/12 18:10:11","160.9228","26.0","214.41","63","60.03","26"
"07/18/12 18:15:10","160.925","16.7","213.44","133","60.0","26"
"07/18/12 18:20:10","160.9268","15.6","214.76","16","60.03","25"
"07/18/12 18:25:09","160.9285","25.7","214.21","160","60.0","25"
"07/18/12 18:30:09","160.9298","21.3","214.21","220","60.03","25"
"07/18/12 18:35:10","160.931","14.0","213.8","92","60.03","25"
"07/18/12 18:40:09","160.9316","13.5","214.26","0","60.03","25"
"07/18/12 18:45:10","160.9321","0.0","213.32","0","60.03","24"
"07/18/12 18:50:09","160.9326","0.0","213.38","126","60.03","24"
"07/18/12 18:55:10","160.9333","4.0","214.41","219","60.07","24"
"07/18/12 19:00:10","160.9342","11.4","214.75","5","60.0","24"
"07/18/12 19:05:09","160.9351","12.9","213.36","65","60.03","23"
"07/18/12 19:10:11","160.9355","14.3","214.19","8","60.0","24"
"07/18/12 19:15:10","160.936","13.7","214.17","4","60.03","23"
"07/18/12 19:20:11","160.9365","12.6","213.18","2","60.03","23"
"07/18/12 19:25:09","160.9371","11.3","214.04","4","60.0","23"
"07/18/12 19:30:09","160.9375","0.0","213.83","0","60.03","23"
"07/18/12 19:35:10","160.9378","14.4","214.09","70","60.03","23"
"07/18/12 19:40:10","160.938","0.0","214.24","0","60.03","23"
"07/19/12 06:05:15","160.9381","6.4","212.95","193","60.03","19"
"07/19/12 06:10:10","160.9385","0.0","212.44","0","60.03","20"
"07/19/12 06:15:11","160.9389","13.9","212.61","4","60.03","20"
"07/19/12 06:20:11","160.9396","13.9","212.23","2","60.03","20"
"07/19/12 06:25:11","160.9402","12.9","212.48","0","60.03","20"
"07/19/12 06:30:09","160.9411","15.2","213.31","9","60.0","21"
"07/19/12 06:35:11","160.9419","6.7","212.29","0","60.03","21"
"07/19/12 06:40:10","160.9426","13.4","214.97","31","60.03","21"
"07/19/12 06:45:11","160.9436","14.3","214.82","157","60.0","22"
"07/19/12 06:50:11","160.9448","19.7","214.34","152","60.03","22"
"07/19/12 06:55:10","160.9458","16.2","214.43","22","60.03","22"
"07/19/12 07:00:11","160.9468","13.3","214.28","131","60.0","22"
"07/19/12 07:05:10","160.9487","18.7","214.08","45","60.03","22"
"07/19/12 07:10:11","160.9497","12.0","214.33","0","60.0","22"
"07/19/12 07:15:10","160.9507","30.4","213.75","34","60.0","22"
"07/19/12 07:20:10","160.952","29.7","214.23","164","60.03","22"
"07/19/12 07:25:11","160.9536","26.8","213.67","50","60.0","23"
"07/19/12 07:30:10","160.956","32.3","214.49","121","60.03","23"
"07/19/12 07:35:09","160.9583","38.2","214.4","245","60.0","23"
"07/19/12 07:40:09","160.9619","46.4","215.85","414","60.03","23"
"07/19/12 07:45:11","160.9678","84.3","215.28","412","60.0","24"
"07/19/12 07:50:11","160.9727","47.2","214.32","407","60.03","24"
"07/19/12 07:55:11","160.9792","98.3","215.03","476","60.03","25"
"07/19/12 08:00:09","160.9851","42.8","214.67","84","60.03","25"
"07/19/12 08:05:11","160.9887","44.7","214.83","333","60.0","26"
"07/19/12 08:10:10","160.9918","34.2","214.81","102","60.0","26"
"07/19/12 08:15:11","160.9948","44.4","215.42","294","60.03","26"
"07/19/12 08:20:10","160.9977","42.8","215.32","324","60.03","26"
"07/19/12 08:25:10","161.0006","42.7","214.29","104","60.03","25"
"07/19/12 08:30:09","161.0036","33.2","213.69","297","60.07","25"
"07/19/12 08:35:11","161.0065","34.5","214.02","154","60.03","25"
"07/19/12 08:40:10","161.0096","46.1","214.51","148","60.03","25"
"07/19/12 08:45:11","161.0127","34.7","214.18","129","60.0","25"
"07/19/12 08:50:11","161.0159","34.6","214.12","280","60.0","25"
"07/19/12 08:55:10","161.0191","50.0","214.06","189","60.03","25"
"07/19/12 09:00:10","161.0226","38.9","213.7","144","60.03","25"
"07/19/12 09:05:10","161.026","44.3","214.65","410","60.03","25"
"07/19/12 09:10:11","161.03","60.3","214.47","368","60.03","25"
"07/19/12 09:15:10","161.034","60.2","213.25","333","60.03","25"
"07/19/12 09:20:10","161.038","45.6","213.4","99","60.0","26"
"07/19/12 09:25:09","161.0436","82.5","214.48","404","60.0","26"
"07/19/12 09:30:11","161.0487","50.0","214.08","247","59.96","26"
"07/19/12 09:35:11","161.0564","119.9","215.67","564","60.0","27"
"07/19/12 09:40:11","161.0662","127.3","216.66","596","60.03","28"
"07/19/12 09:45:10","161.0749","112.9","216.43","530","60.0","28"
"07/19/12 09:50:10","161.0859","153.4","218.41","703","60.03","29"
"07/19/12 09:55:10","161.0983","163.1","216.74","748","60.03","30"
"07/19/12 10:00:10","161.1111","166.2","217.92","759","60.0","31"
"07/19/12 10:05:10","161.1238","70.2","215.37","352","60.0","32"
"07/19/12 10:10:11","161.1345","171.7","218.24","779","60.03","32"
"07/19/12 10:15:10","161.1477","170.5","217.95","778","60.0","32"
"07/19/12 10:20:10","161.1608","168.3","217.02","776","60.03","33"
"07/19/12 10:25:11","161.1739","168.1","215.84","776","60.03","33"
"07/19/12 10:30:10","161.1872","167.2","217.82","763","60.03","33"
"07/19/12 10:35:11","161.1996","150.5","216.02","695","60.07","33"
"07/19/12 10:40:10","161.21","133.8","216.53","625","60.03","32"
"07/19/12 10:45:11","161.2177","80.8","214.59","399","60.0","32"
"07/19/12 10:50:10","161.2245","132.5","216.3","618","60.03","31"
"07/19/12 10:55:11","161.2358","171.7","218.12","783","60.03","32"
"07/19/12 11:00:10","161.2499","187.4","218.36","852","60.07","32"
"07/19/12 11:05:11","161.2645","184.1","218.35","833","60.03","33"
"07/19/12 11:10:10","161.279","185.6","218.17","843","60.03","34"
"07/19/12 11:15:10","161.2934","186.8","218.84","839","60.03","34"
"07/19/12 11:20:09","161.308","187.5","217.65","850","60.03","35"
"07/19/12 11:25:10","161.3226","186.9","217.77","845","60.03","35"
"07/19/12 11:30:11","161.3373","187.7","217.5","850","60.0","35"
"07/19/12 11:35:10","161.3519","187.7","217.2","852","60.0","35"
"07/19/12 11:40:10","161.3665","187.3","217.17","854","60.0","36"
"07/19/12 11:45:10","161.3812","187.5","217.87","844","60.0","36"
"07/19/12 11:50:10","161.3958","187.8","217.66","847","60.03","36"
"07/19/12 11:55:09","161.4103","186.5","217.33","846","60.03","36"
"07/19/12 12:00:10","161.4249","188.1","217.57","855","60.03","36"
"07/19/12 12:05:10","161.4396","188.2","217.5","854","60.03","36"
"07/19/12 12:10:11","161.4544","188.7","217.34","860","60.0","36"
"07/19/12 12:15:11","161.4691","189.0","217.39","856","60.03","36"
"07/19/12 12:20:11","161.4839","189.2","217.59","858","60.0","36"
"07/19/12 12:25:11","161.4985","190.6","218.36","861","60.0","36"
"07/19/12 12:30:10","161.5132","189.8","217.41","861","60.0","36"
"07/19/12 12:35:11","161.5282","191.1","216.82","871","60.03","36"
"07/19/12 12:40:10","161.543","190.8","218.0","860","60.03","37"
"07/19/12 12:45:11","161.5579","187.8","217.4","857","60.03","37"
"07/19/12 12:50:10","161.5727","184.8","217.67","838","60.07","37"
"07/19/12 12:55:10","161.5864","179.1","217.25","820","60.03","36"
"07/19/12 13:00:11","161.6005","173.1","217.42","791","60.03","36"
"07/19/12 13:05:10","161.6144","181.4","217.76","825","60.03","36"
"07/19/12 13:10:11","161.6294","195.2","217.61","882","60.0","36"
"07/19/12 13:15:10","161.6445","195.0","218.95","881","60.03","36"
"07/19/12 13:20:11","161.6597","192.6","217.31","873","60.03","37"
"07/19/12 13:25:11","161.6747","195.5","218.61","878","60.03","37"
"07/19/12 13:30:10","161.69","195.1","218.53","877","60.03","36"
"07/19/12 13:35:10","161.7043","168.1","217.53","768","60.03","36"
"07/19/12 13:40:10","161.7192","195.1","218.58","882","60.03","36"
"07/19/12 13:45:10","161.7343","191.8","218.07","863","60.0","36"
"07/19/12 13:50:10","161.7491","188.2","217.83","849","60.03","36"
"07/19/12 13:55:10","161.7636","184.5","217.98","836","60.03","37"
"07/19/12 14:00:11","161.778","182.8","218.11","829","60.07","37"
"07/19/12 14:05:11","161.7922","182.8","218.86","831","60.03","36"
"07/19/12 14:10:11","161.8064","180.9","218.55","817","60.03","37"
"07/19/12 14:15:10","161.8205","176.6","217.73","802","60.03","36"
"07/19/12 14:20:11","161.8343","167.3","217.52","767","60.0","36"
"07/19/12 14:25:10","161.8472","175.6","218.22","797","60.03","35"
"07/19/12 14:30:11","161.8609","171.3","218.22","781","60.0","36"
"07/19/12 14:35:10","161.8741","169.7","217.46","773","60.03","36"
"07/19/12 14:40:11","161.8874","168.5","218.66","766","60.03","35"
"07/19/12 14:45:10","161.9004","164.5","218.1","754","60.03","35"
"07/19/12 14:50:10","161.9133","164.7","217.16","756","60.0","35"
"07/19/12 14:55:11","161.926","162.6","217.71","745","60.03","34"
"07/19/12 15:00:11","161.9385","159.9","217.59","733","60.03","34"
"07/19/12 15:05:11","161.9508","155.7","216.13","715","60.0","34"
"07/19/12 15:10:10","161.9629","153.8","216.37","712","60.03","34"
"07/19/12 15:15:10","161.9747","152.0","216.56","699","60.0","34"
"07/19/12 15:20:10","161.9864","148.0","216.85","684","60.03","34"
"07/19/12 15:25:10","161.9978","144.8","216.32","670","60.03","34"
"07/19/12 15:30:11","162.0091","143.4","217.03","664","60.0","34"
"07/19/12 15:35:11","162.0201","140.5","217.12","652","60.0","34"
"07/19/12 15:40:10","162.0309","137.8","215.75","642","60.03","34"
"07/19/12 15:45:11","162.0416","135.4","217.22","626","60.03","33"
"07/19/12 15:50:11","162.0521","132.2","216.88","615","60.03","33"
"07/19/12 15:55:10","162.0621","128.8","215.95","603","60.03","33"
"07/19/12 16:00:09","162.072","125.3","216.41","591","60.03","33"
"07/19/12 16:05:11","162.0817","122.3","215.84","578","60.03","33"
"07/19/12 16:10:11","162.0912","119.8","216.77","563","60.03","32"
"07/19/12 16:15:11","162.1004","116.3","215.91","548","60.03","32"
"07/19/12 16:20:10","162.1092","112.5","215.63","535","60.03","32"
"07/19/12 16:25:10","162.1178","108.6","216.14","516","60.03","33"
"07/19/12 16:30:11","162.1262","105.7","215.91","506","60.03","32"
"07/19/12 16:35:11","162.1342","102.5","215.73","488","60.03","32"
"07/19/12 16:40:10","162.142","97.6","216.11","469","60.03","32"
"07/19/12 16:45:10","162.1495","94.1","216.16","455","60.0","32"
"07/19/12 16:50:11","162.1564","89.6","216.67","434","60.03","32"
"07/19/12 16:55:11","162.1626","61.2","215.08","318","60.07","31"
"07/19/12 17:00:11","162.1663","87.4","215.74","425","60.03","31"
"07/19/12 17:05:10","162.1728","82.3","215.96","404","60.03","30"
"07/19/12 17:10:11","162.179","76.9","215.49","379","60.03","30"
"07/19/12 17:15:11","162.1848","72.7","215.12","365","60.0","30"
"07/19/12 17:20:10","162.1903","68.0","213.16","347","60.03","30"
"07/19/12 17:25:10","162.1953","64.1","214.78","328","60.03","30"
"07/19/12 17:30:10","162.2","50.0","214.93","309","60.03","30"
"07/19/12 17:35:11","162.2039","59.7","215.19","323","60.03","30"
"07/19/12 17:40:11","162.2079","60.4","215.02","312","60.0","30"
"07/19/12 17:45:10","162.2117","40.3","213.89","110","60.03","30"
"07/19/12 17:50:11","162.2153","49.3","214.84","202","60.03","30"
"07/19/12 17:55:10","162.2185","34.2","214.48","307","60.07","30"
"07/19/12 18:00:11","162.2214","31.2","213.8","87","60.07","29"
"07/19/12 18:05:10","162.224","29.1","213.77","166","60.03","29"
"07/19/12 18:10:11","162.226","13.6","213.26","81","60.03","29"
"07/19/12 18:15:11","162.2276","35.6","213.78","69","60.03","28"
"07/19/12 18:20:11","162.2297","32.7","214.19","73","60.03","28"
"07/19/12 18:25:11","162.2319","29.5","213.46","13","60.03","28"
"07/19/12 18:30:10","162.2339","19.7","214.23","214","60.07","28"
"07/19/12 18:35:11","162.2358","30.5","214.5","285","60.03","28"
"07/19/12 18:40:10","162.2375","30.6","213.2","109","60.03","28"
"07/19/12 18:45:10","162.2391","19.2","213.39","109","60.0","28"
"07/19/12 18:50:11","162.2404","11.2","213.77","244","60.03","28"
"07/19/12 18:55:11","162.2415","21.1","213.95","209","60.03","27"
"07/19/12 19:00:11","162.2425","5.1","213.09","194","60.0","27"
"07/19/12 19:05:11","162.2433","13.6","213.79","180","60.0","26"
"07/19/12 19:10:10","162.244","3.1","213.57","239","60.03","26"
"07/19/12 19:15:09","162.2446","6.3","213.37","0","60.03","26"
"07/19/12 19:20:11","162.2452","14.4","213.16","60","60.03","26"
"07/19/12 19:25:10","162.2456","0.0","213.49","0","60.03","26"
"07/19/12 19:30:10","162.2461","0.0","214.04","234","60.03","26"
"07/19/12 19:35:10","162.2464","0.0","213.33","0","60.03","26"
"07/19/12 19:40:10","162.2467","0.0","213.63","0","60.03","26"
"07/20/12 06:20:12","162.248","0.0","213.81","0","60.0","19"
"07/20/12 06:25:10","162.2484","0.0","214.07","0","60.03","20"
"07/20/12 06:30:11","162.249","0.0","212.6","202","60.0","20"
"07/20/12 06:35:11","162.2498","13.6","214.44","6","60.03","20"
"07/20/12 06:40:11","162.2508","15.7","214.36","3","60.0","20"
"07/20/12 06:45:10","162.2518","11.6","213.52","72","60.03","21"
"07/20/12 06:50:11","162.2532","24.9","213.81","273","60.03","22"
"07/20/12 06:55:10","162.2546","13.3","214.45","132","60.03","22"
"07/20/12 07:00:10","162.2564","32.3","213.11","64","60.03","23"
"07/20/12 07:05:11","162.2583","13.9","212.89","293","60.0","23"
"07/20/12 07:10:11","162.2604","25.4","213.32","174","60.0","23"
"07/20/12 07:15:10","162.2628","29.0","214.5","76","60.03","23"
"07/20/12 07:20:10","162.2656","33.4","214.15","200","60.0","24"
"07/20/12 07:25:10","162.2685","41.9","214.04","167","60.03","24"
"07/20/12 07:30:12","162.2712","39.7","214.13","266","60.03","24"
"07/20/12 07:35:11","162.2739","39.4","213.66","99","60.0","24"
"07/20/12 07:40:10","162.2769","49.5","214.3","366","60.03","25"
"07/20/12 07:45:11","162.2808","55.5","213.93","133","60.0","25"
"07/20/12 07:50:10","162.2851","61.5","215.66","394","60.03","26"
"07/20/12 07:55:11","162.2893","52.3","214.88","371","60.0","26"
"07/20/12 08:00:11","162.2932","56.7","214.71","165","60.03","27"
"07/20/12 08:05:11","162.2971","46.3","214.19","416","60.03","27"
"07/20/12 08:10:11","162.3015","68.6","214.37","346","60.0","27"
"07/20/12 08:15:11","162.3071","74.8","214.32","374","60.0","28"
"07/20/12 08:20:10","162.313","78.0","215.2","384","60.0","28"
"07/20/12 08:25:12","162.3193","81.4","214.53","402","60.03","28"
"07/20/12 08:30:11","162.3258","83.9","213.29","414","60.0","29"
"07/20/12 08:35:11","162.3322","88.3","214.64","432","60.03","29"
"07/20/12 08:40:12","162.3393","91.2","214.62","440","60.0","29"
"07/20/12 08:45:10","162.3465","95.2","214.13","461","60.03","30"
"07/20/12 08:50:11","162.3541","99.6","213.79","480","60.0","30"
"07/20/12 08:55:10","162.3619","102.2","215.36","492","60.03","30"
"07/20/12 09:00:11","162.3701","107.1","216.26","506","60.0","30"
"07/20/12 09:05:10","162.3784","109.3","216.18","515","60.03","31"
"07/20/12 09:10:11","162.3871","113.0","216.18","532","60.0","31"
"07/20/12 09:15:10","162.396","116.3","215.89","551","60.0","31"
"07/20/12 09:20:10","162.4054","128.1","216.42","600","60.03","32"
"07/20/12 09:25:11","162.4134","136.7","217.19","634","60.0","32"
"07/20/12 09:30:11","162.4206","131.6","216.74","613","60.0","32"
"07/20/12 09:35:10","162.4312","138.9","216.97","646","60.03","33"
"07/20/12 09:40:11","162.4408","135.9","216.52","633","60.0","33"
"07/20/12 09:45:10","162.4503","133.0","216.26","623","60.03","34"
"07/20/12 09:50:12","162.4607","130.2","215.52","613","60.0","34"
"07/20/12 09:55:10","162.4711","135.5","216.02","635","60.03","35"
"07/20/12 10:00:10","162.4816","139.0","216.3","649","60.0","35"
"07/20/12 10:05:11","162.4922","141.9","216.84","658","60.03","36"
"07/20/12 10:10:11","162.5033","143.0","217.72","657","60.03","36"
"07/20/12 10:15:10","162.5144","144.9","217.35","666","60.0","37"
"07/20/12 10:20:10","162.5257","148.0","217.45","680","60.03","38"
"07/20/12 10:25:11","162.5371","146.7","216.6","678","60.03","38"
"07/20/12 10:30:11","162.5488","161.4","217.9","737","60.03","39"
"07/20/12 10:35:12","162.5583","97.3","215.62","468","60.03","39"
"07/20/12 10:40:12","162.5693","156.3","216.26","720","60.0","40"
"07/20/12 10:45:10","162.5806","103.9","215.72","501","60.0","40"
"07/20/12 10:50:10","162.5896","124.3","215.63","584","60.03","39"
"07/20/12 10:55:10","162.6007","185.1","218.15","838","60.0","39"
"07/20/12 11:00:12","162.6142","170.5","217.55","777","60.03","39"
"07/20/12 11:05:11","162.6246","64.8","214.91","330","60.03","40"
"07/20/12 11:10:10","162.63","95.2","216.13","455","60.03","38"
"07/20/12 11:15:11","162.6382","113.3","216.3","533","60.0","37"
"07/20/12 11:20:12","162.6515","168.9","218.17","771","60.0","38"
"07/20/12 11:25:11","162.6645","166.9","217.74","759","60.03","38"
"07/20/12 11:30:10","162.6779","181.8","217.08","821","60.03","38"
"07/20/12 11:35:11","162.6892","125.3","215.62","591","60.03","37"
"07/20/12 11:40:11","162.6995","195.0","217.85","883","60.0","37"
"07/20/12 11:45:11","162.7127","170.1","217.45","773","60.03","38"
"07/20/12 11:50:11","162.7245","144.1","216.73","667","60.0","38"
"07/20/12 11:55:12","162.7372","192.6","217.77","872","60.03","38"
"07/20/12 12:00:11","162.7485","181.4","218.18","823","60.03","38"
"07/20/12 12:05:12","162.7572","111.7","216.61","526","60.03","37"
"07/20/12 12:10:11","162.7658","97.7","216.53","472","60.03","36"
"07/20/12 12:15:11","162.7728","82.7","215.93","407","60.0","35"
"07/20/12 12:20:11","162.7812","96.5","215.91","463","60.0","35"
"07/20/12 12:25:10","162.7883","89.0","215.75","433","60.03","34"
"07/20/12 12:30:11","162.797","113.5","217.04","529","60.03","34"
"07/20/12 12:35:10","162.8053","147.9","217.73","680","60.03","34"
"07/20/12 12:40:11","162.8161","190.6","218.3","857","60.03","35"
"07/20/12 12:45:10","162.8272","93.7","216.52","448","60.03","35"
"07/20/12 12:50:10","162.8383","152.9","217.79","704","60.03","36"
"07/20/12 12:55:10","162.848","149.6","216.98","690","60.03","36"
"07/20/12 13:00:10","162.8577","145.1","216.51","673","60.0","36"
"07/20/12 13:05:11","162.8695","127.6","216.89","595","60.03","36"
"07/20/12 13:10:10","162.8794","82.6","215.07","406","60.03","36"
"07/20/12 13:15:11","162.8867","78.3","215.93","386","60.03","36"
"07/20/12 13:20:12","162.8934","67.8","213.88","341","60.03","36"
"07/20/12 13:25:11","162.9023","131.5","216.89","609","60.03","37"
"07/20/12 13:30:11","162.9133","157.1","217.12","719","60.03","38"
"07/20/12 13:35:12","162.926","165.9","218.04","759","60.03","39"
"07/20/12 13:40:11","162.9383","110.8","216.78","527","60.03","40"
"07/20/12 13:45:10","162.948","146.0","217.33","674","60.0","41"
"07/20/12 13:50:11","162.9574","133.7","217.17","617","60.0","41"
"07/20/12 13:55:11","162.9698","167.2","218.96","754","60.03","43"
"07/20/12 14:00:10","162.9826","167.0","218.6","754","60.03","43"
"07/20/12 14:05:10","162.9899","63.5","215.8","321","60.03","42"
"07/20/12 14:10:11","162.9969","41.6","214.22","171","60.03","41"
"07/20/12 14:15:10","163.0075","161.9","218.48","741","60.03","42"
"07/20/12 14:20:11","163.0199","155.7","218.17","714","60.03","42"
"07/20/12 14:25:11","163.032","152.7","218.22","700","60.03","42"
"07/20/12 14:30:11","163.0438","150.9","217.58","696","60.03","42"
"07/20/12 14:35:11","163.0555","149.3","217.89","688","60.03","43"
"07/20/12 14:40:10","163.0671","148.0","217.18","682","60.0","43"
"07/20/12 14:45:11","163.0785","146.2","217.51","677","60.03","43"
"07/20/12 14:50:11","163.0899","145.0","216.89","674","60.03","43"
"07/20/12 14:55:11","163.101","142.0","217.47","655","60.03","43"
"07/20/12 15:00:11","163.112","141.1","217.27","651","60.0","43"
"07/20/12 15:05:11","163.123","139.8","218.36","643","60.03","43"
"07/20/12 15:10:11","163.1337","137.9","218.53","635","60.03","43"
"07/20/12 15:15:10","163.1444","135.5","218.01","626","60.0","43"
"07/20/12 15:20:11","163.1549","133.4","217.63","617","60.03","42"
"07/20/12 15:25:12","163.1651","130.1","216.24","607","60.0","42"
"07/20/12 15:30:12","163.1752","128.8","217.37","599","60.03","42"
"07/20/12 15:35:10","163.185","125.1","215.87","590","60.03","42"
"07/20/12 15:40:11","163.1947","123.1","216.81","581","60.0","42"
"07/20/12 15:45:10","163.2041","120.4","216.37","569","60.03","42"
"07/20/12 15:50:12","163.2135","117.8","216.42","557","60.0","42"
"07/20/12 15:55:11","163.2225","115.6","216.03","549","60.0","41"
"07/20/12 16:00:11","163.2313","112.4","215.38","532","60.0","41"
"07/20/12 16:05:10","163.2399","110.0","215.44","521","60.03","41"
"07/20/12 16:10:12","163.2485","107.4","215.7","513","60.0","41"
"07/20/12 16:15:11","163.2567","104.8","216.62","492","60.0","41"
"07/20/12 16:20:11","163.2648","103.3","215.62","491","60.03","41"
"07/20/12 16:25:12","163.2727","97.5","216.03","470","60.03","40"
"07/20/12 16:30:11","163.2787","97.5","215.45","468","60.0","40"
"07/20/12 16:35:10","163.2861","93.2","215.07","452","60.03","40"
"07/20/12 16:40:12","163.2933","97.5","214.5","471","60.03","39"
"07/20/12 16:45:10","163.3","86.0","214.43","425","60.03","39"
"07/20/12 16:50:10","163.3067","85.5","215.71","418","60.03","39"
"07/20/12 16:55:10","163.313","78.8","215.69","390","60.03","38"
"07/20/12 17:00:11","163.319","74.9","215.94","370","60.03","38"
"07/20/12 17:05:10","163.3246","71.8","215.5","361","60.03","38"
"07/20/12 17:10:11","163.3301","68.4","215.17","342","60.03","38"
"07/20/12 17:15:12","163.3353","65.7","214.92","329","60.03","37"
"07/20/12 17:20:12","163.3403","63.8","214.33","323","60.03","37"
"07/20/12 17:25:10","163.3445","45.2","214.48","425","60.03","37"
"07/20/12 17:30:12","163.3485","42.3","214.0","394","60.07","36"
"07/20/12 17:35:12","163.3524","41.3","214.68","296","60.03","36"
"07/20/12 17:40:11","163.3561","53.9","214.18","200","60.03","36"
"07/20/12 17:45:12","163.3597","47.4","213.79","268","60.03","35"
"07/20/12 17:50:11","163.3629","38.5","213.19","139","60.03","35"
"07/20/12 17:55:11","163.3659","41.4","213.07","321","60.07","35"
"07/20/12 18:00:10","163.3686","27.9","212.86","205","60.03","34"
"07/20/12 18:05:12","163.371","31.4","213.41","123","60.03","34"
"07/20/12 18:10:11","163.3732","29.3","213.44","106","60.03","34"
"07/20/12 18:15:12","163.3752","33.0","213.25","66","60.0","34"
"07/20/12 18:20:12","163.377","21.3","213.46","41","60.03","33"
"07/20/12 18:25:11","163.3785","20.4","213.2","26","60.07","33"
"07/20/12 18:30:11","163.3799","23.2","214.18","208","60.03","33"
"07/20/12 18:35:11","163.381","12.1","213.28","2","60.03","32"
"07/20/12 18:40:11","163.382","11.7","212.92","16","60.03","32"
"07/20/12 18:45:11","163.3828","1.4","213.95","0","60.03","32"
"07/20/12 18:50:12","163.3836","13.9","213.97","72","60.03","32"
"07/20/12 18:55:10","163.3842","11.7","213.59","58","60.03","32"
"07/20/12 19:00:12","163.3848","0.0","213.42","57","60.03","32"
"07/20/12 19:05:11","163.3853","0.0","212.94","81","60.03","32"
"07/20/12 19:10:10","163.3859","0.0","213.22","72","60.03","31"
"07/20/12 19:15:10","163.3865","9.9","213.47","0","60.0","31"
"07/20/12 19:20:12","163.3872","14.2","214.19","64","60.03","32"
"07/20/12 19:25:11","163.3877","0.0","212.85","0","60.03","32"
"07/20/12 19:30:11","163.3881","0.0","212.57","0","60.0","32"
"07/20/12 19:35:12","163.3883","0.0","212.81","0","60.03","32"
"07/20/12 19:40:10","163.3883","0.0","213.1","0","60.0","32"
"07/20/12 19:45:12","163.3884","0.0","212.93","0","60.03","31"
