"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/21/12 06:30:11","163.3892","0.0","213.05","0","60.03","24"
"07/21/12 06:35:11","163.3898","14.4","213.27","16","60.0","24"
"07/21/12 06:40:12","163.3905","0.0","213.15","0","60.03","24"
"07/21/12 06:45:12","163.3914","15.7","214.35","8","60.03","25"
"07/21/12 06:50:11","163.3924","11.6","214.58","9","60.07","25"
"07/21/12 06:55:11","163.3937","17.4","213.28","75","60.07","25"
"07/21/12 07:00:12","163.3953","12.2","212.94","44","60.0","25"
"07/21/12 07:05:11","163.397","26.3","213.67","23","60.0","26"
"07/21/12 07:10:10","163.3991","27.4","212.88","218","60.0","26"
"07/21/12 07:15:11","163.4015","28.6","213.96","280","60.03","26"
"07/21/12 07:20:10","163.404","32.1","214.12","103","60.0","26"
"07/21/12 07:25:12","163.407","33.7","213.81","240","60.03","27"
"07/21/12 07:30:12","163.4102","50.7","214.64","242","60.0","27"
"07/21/12 07:35:10","163.4138","54.5","214.54","275","60.03","27"
"07/21/12 07:40:12","163.4177","58.6","213.87","368","60.0","28"
"07/21/12 07:45:10","163.4216","60.8","214.06","143","60.0","28"
"07/21/12 07:50:12","163.4255","50.4","213.72","230","60.03","28"
"07/21/12 07:55:12","163.4294","56.2","213.9","125","60.0","28"
"07/21/12 08:00:11","163.4333","61.4","213.85","335","60.0","29"
"07/21/12 08:05:12","163.4387","73.3","214.19","365","60.0","29"
"07/21/12 08:10:10","163.4445","77.4","214.63","385","60.0","29"
"07/21/12 08:15:11","163.4507","81.6","214.94","400","60.03","29"
"07/21/12 08:20:10","163.4571","85.3","215.23","420","60.07","29"
"07/21/12 08:25:10","163.4639","89.1","214.58","434","60.03","30"
"07/21/12 08:30:11","163.471","93.1","215.72","450","60.0","30"
"07/21/12 08:35:12","163.4784","96.6","215.16","468","60.03","30"
"07/21/12 08:40:11","163.486","99.7","215.22","478","60.0","30"
"07/21/12 08:45:11","163.4939","102.9","214.91","494","60.0","31"
"07/21/12 08:50:12","163.502","105.9","215.63","505","60.03","31"
"07/21/12 08:55:11","163.5104","108.3","215.43","520","60.03","31"
"07/21/12 09:00:11","163.5189","110.4","215.93","525","60.0","32"
"07/21/12 09:05:10","163.5277","113.8","215.11","536","60.0","32"
"07/21/12 09:10:11","163.5366","117.6","216.18","554","60.03","32"
"07/21/12 09:15:11","163.5458","118.3","215.76","561","60.03","33"
"07/21/12 09:20:11","163.5552","121.3","216.77","569","60.03","33"
"07/21/12 09:25:12","163.5648","122.4","217.09","574","60.0","34"
"07/21/12 09:30:11","163.5744","125.6","216.22","588","60.03","34"
"07/21/12 09:35:11","163.5844","126.0","217.63","586","60.03","34"
"07/21/12 09:40:12","163.5945","129.7","216.46","605","60.0","34"
"07/21/12 09:45:11","163.6046","130.5","216.37","606","60.03","34"
"07/21/12 09:50:11","163.6149","136.4","216.11","633","60.03","34"
"07/21/12 09:55:12","163.6256","138.9","216.34","648","60.03","34"
"07/21/12 10:00:11","163.6365","142.9","216.22","669","60.03","34"
"07/21/12 10:05:11","163.6477","144.1","216.15","666","60.03","35"
"07/21/12 10:10:11","163.6588","145.9","216.12","676","60.0","35"
"07/21/12 10:15:11","163.6702","149.9","215.78","693","60.0","35"
"07/21/12 10:20:11","163.6817","146.4","216.91","678","60.03","35"
"07/21/12 10:25:12","163.6932","148.9","216.44","695","60.03","36"
"07/21/12 10:30:12","163.7049","152.9","216.33","706","60.03","36"
"07/21/12 10:35:10","163.7169","152.7","215.42","707","60.0","36"
"07/21/12 10:40:11","163.7291","161.1","215.59","745","60.03","36"
"07/21/12 10:45:11","163.7417","159.3","217.08","725","60.0","37"
"07/21/12 10:50:11","163.7542","160.9","216.75","739","60.07","37"
"07/21/12 10:55:11","163.767","162.8","217.41","737","60.03","37"
"07/21/12 11:00:12","163.7798","164.7","216.98","754","60.03","38"
"07/21/12 11:05:12","163.7927","168.0","217.01","770","60.0","38"
"07/21/12 11:10:12","163.8058","165.8","216.97","758","60.03","38"
"07/21/12 11:15:12","163.8189","166.8","217.14","764","60.0","38"
"07/21/12 11:20:11","163.832","170.7","217.42","777","60.03","38"
"07/21/12 11:25:11","163.8455","171.6","217.42","782","60.03","38"
"07/21/12 11:30:10","163.8588","171.4","217.36","787","60.03","38"
"07/21/12 11:35:11","163.8723","173.2","217.08","791","60.03","38"
"07/21/12 11:40:12","163.8859","173.1","217.58","789","60.03","39"
"07/21/12 11:45:11","163.8994","174.5","217.92","791","60.03","39"
"07/21/12 11:50:11","163.913","174.4","217.11","793","60.03","39"
"07/21/12 11:55:12","163.9266","174.5","217.27","797","60.03","40"
"07/21/12 12:00:12","163.9403","176.1","217.14","804","60.03","40"
"07/21/12 12:05:11","163.954","176.9","217.53","801","60.0","40"
"07/21/12 12:10:12","163.9678","178.6","217.97","813","60.03","39"
"07/21/12 12:15:10","163.9816","176.7","217.72","801","60.0","40"
"07/21/12 12:20:12","163.9953","175.1","216.54","799","60.03","40"
"07/21/12 12:25:11","164.009","175.1","217.35","800","60.03","40"
"07/21/12 12:30:11","164.0227","175.2","218.28","795","60.0","40"
"07/21/12 12:35:11","164.0366","175.5","217.77","799","60.0","41"
"07/21/12 12:40:11","164.0504","176.7","217.68","809","60.03","41"
"07/21/12 12:45:12","164.0643","177.8","217.23","805","60.0","40"
"07/21/12 12:50:11","164.078","177.0","216.67","803","60.0","41"
"07/21/12 12:55:11","164.0918","176.5","217.21","801","60.0","41"
"07/21/12 13:00:12","164.1056","177.5","217.68","806","60.03","41"
"07/21/12 13:05:12","164.1195","176.4","217.36","803","60.03","40"
"07/21/12 13:10:11","164.1332","179.3","217.0","818","60.03","40"
"07/21/12 13:15:12","164.1471","177.6","216.62","810","60.07","40"
"07/21/12 13:20:12","164.1609","176.2","217.0","802","60.0","40"
"07/21/12 13:25:11","164.1746","176.9","216.9","805","60.0","40"
"07/21/12 13:30:12","164.1883","174.4","217.22","798","60.03","40"
"07/21/12 13:35:11","164.2019","174.4","217.5","796","60.0","40"
"07/21/12 13:40:12","164.2155","174.8","216.97","796","60.03","40"
"07/21/12 13:45:11","164.229","173.9","217.3","794","60.03","40"
"07/21/12 13:50:11","164.2424","172.2","216.74","781","60.0","40"
"07/21/12 13:55:11","164.2557","169.5","216.89","776","60.0","41"
"07/21/12 14:00:12","164.2689","170.1","217.78","773","60.03","40"
"07/21/12 14:05:12","164.2822","171.0","217.46","777","60.0","40"
"07/21/12 14:10:11","164.2955","167.7","217.28","768","60.03","40"
"07/21/12 14:15:12","164.3086","166.2","216.86","763","60.03","40"
"07/21/12 14:20:11","164.3213","165.3","217.02","752","60.03","41"
"07/21/12 14:25:12","164.3341","162.2","216.75","745","60.03","41"
"07/21/12 14:30:12","164.3467","160.4","217.35","733","60.0","40"
"07/21/12 14:35:12","164.3591","157.4","217.02","719","60.0","41"
"07/21/12 14:40:12","164.3714","157.4","216.5","727","60.03","41"
"07/21/12 14:45:12","164.3836","156.4","217.3","723","60.03","41"
"07/21/12 14:50:11","164.3957","154.2","216.17","712","60.03","40"
"07/21/12 14:55:11","164.4077","147.9","216.1","687","60.0","40"
"07/21/12 15:00:11","164.4195","152.5","216.57","706","60.07","40"
"07/21/12 15:05:10","164.4313","151.0","216.45","700","60.0","39"
"07/21/12 15:10:11","164.4429","149.6","217.37","688","60.0","39"
"07/21/12 15:15:12","164.4545","147.3","216.92","682","60.0","38"
"07/21/12 15:20:11","164.4658","138.0","216.47","638","60.0","38"
"07/21/12 15:25:12","164.4768","141.8","215.56","662","60.0","38"
"07/21/12 15:30:10","164.4877","140.1","216.48","650","60.03","38"
"07/21/12 15:35:12","164.4979","138.0","217.0","642","60.03","38"
"07/21/12 15:40:12","164.5086","137.2","216.44","641","60.03","38"
"07/21/12 15:45:11","164.5192","134.6","216.57","626","60.03","38"
"07/21/12 15:50:11","164.5294","129.8","216.21","606","60.03","38"
"07/21/12 15:55:12","164.5395","127.0","216.35","592","60.0","38"
"07/21/12 16:00:10","164.5491","122.4","216.17","575","60.0","38"
"07/21/12 16:05:12","164.5585","118.5","216.17","559","60.03","37"
"07/21/12 16:10:10","164.5675","117.0","215.52","552","60.03","37"
"07/21/12 16:15:11","164.5761","114.9","215.87","544","60.0","37"
"07/21/12 16:20:12","164.5849","114.1","215.4","545","60.03","36"
"07/21/12 16:25:12","164.5932","101.9","215.73","489","60.03","36"
"07/21/12 16:30:12","164.5997","103.9","215.95","496","60.03","35"
"07/21/12 16:35:12","164.6059","71.5","214.34","251","60.03","35"
"07/21/12 16:40:11","164.6127","106.5","215.0","509","60.03","35"
"07/21/12 16:45:11","164.6199","95.3","215.03","462","60.03","35"
"07/21/12 16:50:11","164.6263","61.5","214.17","412","60.03","34"
"07/21/12 16:55:12","164.6304","46.1","213.86","180","60.03","34"
"07/21/12 17:00:12","164.6338","54.6","214.51","418","60.03","33"
"07/21/12 17:05:12","164.6396","80.6","215.69","397","60.03","33"
"07/21/12 17:10:12","164.6434","37.0","214.55","168","60.03","32"
"07/21/12 17:15:11","164.6486","85.3","215.81","415","60.03","32"
"07/21/12 17:20:12","164.6546","64.2","215.23","324","60.03","33"
"07/21/12 17:25:11","164.6592","56.8","214.59","435","60.03","33"
"07/21/12 17:30:11","164.6622","25.0","214.09","141","60.07","32"
"07/21/12 17:35:12","164.6646","66.3","215.31","311","60.03","32"
"07/21/12 17:40:11","164.6682","24.3","214.77","171","60.03","32"
"07/21/12 17:45:11","164.6712","49.8","215.42","301","60.0","32"
"07/21/12 17:50:12","164.6745","27.8","213.83","91","60.03","32"
"07/21/12 17:55:11","164.6773","37.4","214.89","99","60.03","32"
"07/21/12 18:00:12","164.6805","30.0","215.13","60","60.03","32"
"07/21/12 18:05:11","164.683","35.4","214.93","279","60.03","32"
"07/21/12 18:10:12","164.6857","26.8","215.4","82","60.03","31"
"07/21/12 18:15:11","164.6879","29.2","214.67","151","60.03","31"
"07/21/12 18:20:12","164.6903","19.9","213.98","131","60.0","31"
"07/21/12 18:25:11","164.6918","12.9","214.62","69","60.03","31"
"07/21/12 18:30:12","164.6931","17.2","214.26","29","60.03","31"
"07/21/12 18:35:11","164.6948","29.0","213.49","62","60.03","31"
"07/21/12 18:40:11","164.6963","16.2","215.5","106","60.03","31"
"07/21/12 18:45:12","164.6974","13.2","214.95","13","60.03","31"
"07/21/12 18:50:11","164.6982","0.0","213.48","0","60.03","31"
"07/21/12 18:55:12","164.6988","4.5","213.96","195","60.03","31"
"07/21/12 19:00:11","164.6994","0.0","214.04","0","60.03","30"
"07/21/12 19:05:11","164.6998","0.0","214.14","0","60.03","30"
"07/21/12 19:10:11","164.7002","0.0","214.03","0","60.07","30"
"07/21/12 19:15:12","164.7006","14.0","213.6","1","60.07","30"
"07/21/12 19:20:11","164.7008","12.5","214.06","138","60.03","30"
"07/21/12 19:35:11","164.7015","12.2","214.68","78","60.03","29"
"07/21/12 19:40:14","164.7016","0.0","212.42","0","60.03","28"
"07/22/12 06:35:13","164.7028","12.8","213.41","0","60.03","20"
"07/22/12 06:40:12","164.7035","15.9","213.42","1","60.0","20"
"07/22/12 06:45:12","164.7044","15.1","212.88","8","60.03","21"
"07/22/12 06:50:11","164.7054","20.6","214.05","165","60.0","22"
"07/22/12 06:55:11","164.7067","16.7","213.48","40","60.03","22"
"07/22/12 07:00:12","164.7083","22.4","213.74","159","60.0","23"
"07/22/12 07:05:11","164.7101","24.3","214.15","24","60.03","23"
"07/22/12 07:10:12","164.7121","35.7","214.5","178","60.0","24"
"07/22/12 07:15:13","164.7144","36.1","214.36","274","60.03","24"
"07/22/12 07:20:11","164.717","31.1","214.62","180","60.0","25"
"07/22/12 07:25:12","164.7198","33.1","213.8","150","60.0","26"
"07/22/12 07:30:11","164.7229","48.4","214.43","360","60.0","26"
"07/22/12 07:35:13","164.7264","51.7","214.48","180","60.0","27"
"07/22/12 07:40:13","164.73","46.4","214.14","213","60.0","27"
"07/22/12 07:45:12","164.7339","50.5","213.67","101","60.03","27"
"07/22/12 07:50:11","164.7382","54.0","213.92","152","60.03","28"
"07/22/12 07:55:12","164.7428","58.1","214.86","344","60.03","28"
"07/22/12 08:00:11","164.7468","64.4","213.86","330","60.0","29"
"07/22/12 08:05:12","164.752","68.6","213.78","346","60.0","29"
"07/22/12 08:10:12","164.7575","71.9","213.29","360","60.0","29"
"07/22/12 08:15:12","164.7632","75.6","213.11","381","60.03","30"
"07/22/12 08:20:12","164.7692","79.0","214.66","387","60.0","30"
"07/22/12 08:25:11","164.7755","83.2","215.26","408","60.03","31"
"07/22/12 08:30:12","164.7821","87.1","215.61","421","60.0","31"
"07/22/12 08:35:12","164.789","90.3","215.74","436","60.0","32"
"07/22/12 08:40:11","164.7961","93.2","215.95","448","60.03","32"
"07/22/12 08:45:12","164.8035","96.6","216.11","466","60.03","32"
"07/22/12 08:50:12","164.8111","99.8","215.89","478","60.0","33"
"07/22/12 08:55:12","164.819","103.1","215.48","496","60.0","33"
"07/22/12 09:00:12","164.8271","106.4","215.04","509","60.03","34"
"07/22/12 09:05:12","164.8356","113.2","216.17","540","60.03","34"
"07/22/12 09:10:13","164.8449","125.5","215.8","591","59.96","35"
"07/22/12 09:15:12","164.8526","40.5","214.54","286","60.03","34"
"07/22/12 09:20:12","164.8589","74.9","214.62","373","60.03","34"
"07/22/12 09:25:11","164.866","120.2","216.81","561","60.03","35"
"07/22/12 09:30:12","164.8755","127.6","216.45","597","60.03","35"
"07/22/12 09:35:11","164.8851","128.0","216.89","598","60.0","35"
"07/22/12 09:40:12","164.8953","132.9","216.47","620","60.0","36"
"07/22/12 09:45:12","164.9057","134.7","217.33","625","60.03","37"
"07/22/12 09:50:13","164.9163","136.0","217.43","635","60.03","37"
"07/22/12 09:55:12","164.927","137.3","217.16","636","60.03","38"
"07/22/12 10:00:12","164.9377","139.7","217.19","646","60.0","38"
"07/22/12 10:05:13","164.9487","141.7","217.64","651","60.03","38"
"07/22/12 10:10:12","164.9597","142.7","217.43","656","60.0","38"
"07/22/12 10:15:13","164.971","145.4","217.75","672","60.0","39"
"07/22/12 10:20:12","164.9823","146.9","218.55","676","60.0","39"
"07/22/12 10:25:12","164.9938","148.5","219.41","681","60.0","40"
"07/22/12 10:30:11","165.0054","150.4","218.64","685","60.03","40"
"07/22/12 10:35:12","165.0172","151.0","218.05","692","60.0","41"
"07/22/12 10:40:11","165.029","151.4","218.82","692","60.03","42"
"07/22/12 10:45:12","165.0409","153.5","217.92","700","60.03","42"
"07/22/12 10:50:13","165.053","156.1","218.72","718","60.03","42"
"07/22/12 10:55:11","165.0651","157.2","218.85","717","60.0","43"
"07/22/12 11:00:12","165.0774","157.6","218.87","720","60.03","43"
"07/22/12 11:05:12","165.0898","159.5","217.91","726","60.03","43"
"07/22/12 11:10:11","165.1021","159.9","218.46","732","60.03","43"
"07/22/12 11:15:12","165.1146","160.0","218.76","731","60.03","44"
"07/22/12 11:20:12","165.1271","160.0","218.16","733","60.03","45"
"07/22/12 11:25:13","165.1397","161.2","217.87","736","60.03","45"
"07/22/12 11:30:11","165.1522","161.7","217.78","740","60.0","46"
"07/22/12 11:35:12","165.1649","163.3","218.66","747","60.03","46"
"07/22/12 11:40:12","165.1777","164.2","218.64","747","60.03","46"
"07/22/12 11:45:13","165.1906","165.9","218.26","752","60.0","46"
"07/22/12 11:50:11","165.2033","163.7","218.41","746","60.03","47"
"07/22/12 11:55:12","165.2162","164.7","218.53","754","60.0","47"
"07/22/12 12:00:12","165.2291","165.5","217.96","756","60.03","48"
"07/22/12 12:05:11","165.242","166.4","218.38","751","60.03","48"
"07/22/12 12:10:12","165.2549","165.5","218.53","754","60.0","48"
"07/22/12 12:15:11","165.2678","166.1","217.55","764","60.03","49"
"07/22/12 12:20:12","165.2806","163.6","217.63","750","60.03","49"
"07/22/12 12:25:12","165.2935","165.6","217.55","756","60.03","49"
"07/22/12 12:30:11","165.3064","165.3","217.7","758","60.03","49"
"07/22/12 12:35:12","165.3192","164.0","218.48","745","60.03","50"
"07/22/12 12:40:11","165.3319","164.3","218.89","746","60.0","50"
"07/22/12 12:45:12","165.3448","166.9","219.56","751","60.0","50"
"07/22/12 12:50:13","165.3579","167.3","217.81","761","60.03","50"
"07/22/12 12:55:11","165.3709","165.3","218.34","751","60.0","50"
"07/22/12 13:00:13","165.3837","163.9","217.88","751","60.03","51"
"07/22/12 13:05:12","165.3965","164.1","217.37","750","60.0","51"
"07/22/12 13:10:12","165.4093","164.8","218.22","754","60.0","51"
"07/22/12 13:15:13","165.4222","163.4","218.18","743","60.0","51"
"07/22/12 13:20:11","165.4346","161.5","218.28","735","60.03","52"
"07/22/12 13:25:12","165.4472","159.5","217.4","726","60.03","52"
"07/22/12 13:30:11","165.4596","158.6","217.3","727","60.03","52"
"07/22/12 13:35:11","165.472","161.1","217.54","734","60.03","52"
"07/22/12 13:40:12","165.4846","161.1","217.31","735","60.03","52"
"07/22/12 13:45:13","165.4973","157.4","217.4","722","60.03","52"
"07/22/12 13:50:11","165.5099","170.8","218.17","779","60.03","51"
"07/22/12 13:55:12","165.522","96.2","216.16","463","60.03","51"
"07/22/12 14:00:11","165.5344","176.1","218.67","801","60.0","51"
"07/22/12 14:05:11","165.5461","143.3","217.49","657","60.03","50"
"07/22/12 14:10:13","165.5539","91.6","215.37","444","60.03","49"
"07/22/12 14:15:11","165.564","102.7","215.47","491","60.03","49"
"07/22/12 14:20:12","165.5766","132.2","216.4","619","60.0","47"
"07/22/12 14:25:12","165.5858","48.6","214.17","136","60.0","45"
"07/22/12 14:30:12","165.5988","163.7","217.61","751","60.03","45"
"07/22/12 14:35:11","165.6114","167.1","217.08","764","60.0","44"
"07/22/12 14:40:12","165.6243","162.5","216.71","742","60.03","44"
"07/22/12 14:45:12","165.6363","164.0","217.32","750","60.03","44"
"07/22/12 14:50:11","165.6489","161.0","217.85","734","60.0","44"
"07/22/12 14:55:12","165.661","150.5","216.79","696","60.03","44"
"07/22/12 15:00:13","165.6725","144.5","217.06","672","60.03","44"
"07/22/12 15:05:11","165.6836","143.2","217.24","663","60.03","43"
"07/22/12 15:10:12","165.6836","141.0","216.48","655","60.03","43"
"07/22/12 15:15:12","165.6944","138.7","216.17","648","60.03","43"
"07/22/12 15:20:11","165.7051","137.4","216.5","641","60.0","42"
"07/22/12 15:25:12","165.7158","135.2","216.41","629","60.0","42"
"07/22/12 15:30:11","165.7262","132.6","216.2","619","60.0","42"
"07/22/12 15:35:11","165.7364","129.5","216.22","606","60.0","41"
"07/22/12 15:40:12","165.7464","126.1","216.34","592","60.03","41"
"07/22/12 15:45:12","165.7562","123.5","215.35","582","60.03","41"
"07/22/12 15:50:11","165.7656","121.2","215.68","568","60.03","41"
"07/22/12 15:55:12","165.775","117.8","215.46","556","60.03","41"
"07/22/12 16:00:12","165.784","115.2","214.98","550","60.03","41"
"07/22/12 16:05:13","165.793","112.8","215.78","531","60.07","41"
"07/22/12 16:10:11","165.8015","109.9","216.06","522","60.03","41"
"07/22/12 16:15:11","165.81","107.1","214.84","509","60.03","41"
"07/22/12 16:20:12","165.8182","104.5","215.02","500","60.0","40"
"07/22/12 16:25:11","165.8262","101.3","215.43","487","60.03","40"
"07/22/12 16:30:12","165.834","98.3","215.34","471","60.0","39"
"07/22/12 16:35:12","165.8415","94.7","215.0","458","60.03","39"
"07/22/12 16:40:12","165.8487","91.7","214.55","445","60.0","39"
"07/22/12 16:45:13","165.8557","88.0","214.85","427","60.0","38"
"07/22/12 16:50:13","165.8624","84.7","213.94","419","60.03","38"
"07/22/12 16:55:12","165.8689","82.0","214.99","404","60.03","38"
"07/22/12 17:00:12","165.8751","77.8","214.29","386","60.0","37"
"07/22/12 17:05:11","165.881","74.8","214.76","369","60.03","37"
"07/22/12 17:10:12","165.8866","71.1","214.68","356","60.03","36"
"07/22/12 17:15:13","165.8916","66.4","214.06","338","60.0","36"
"07/22/12 17:20:12","165.8966","64.0","214.81","323","60.03","36"
"07/22/12 17:25:11","165.9013","44.5","214.69","115","60.03","35"
"07/22/12 17:30:11","165.9052","54.3","215.03","281","60.03","35"
"07/22/12 17:35:12","165.9091","55.6","213.92","102","60.03","35"
"07/22/12 17:40:12","165.913","52.9","214.07","415","60.0","34"
"07/22/12 17:45:13","165.9166","38.1","214.67","253","60.03","34"
"07/22/12 17:50:12","165.9199","38.8","214.39","118","60.03","34"
"07/22/12 17:55:13","165.923","32.3","213.27","293","60.03","34"
"07/22/12 18:00:12","165.9257","27.4","213.88","225","59.96","33"
"07/22/12 18:05:13","165.9282","32.3","214.19","252","60.0","33"
"07/22/12 18:10:11","165.9303","33.7","213.59","99","60.0","33"
"07/22/12 18:15:12","165.9324","23.8","212.45","20","60.03","33"
"07/22/12 18:20:13","165.9341","20.5","212.21","16","60.0","32"
"07/22/12 18:25:11","165.9356","27.4","213.21","239","60.03","32"
"07/22/12 18:30:12","165.9369","14.7","212.77","3","60.03","32"
"07/22/12 18:35:13","165.938","6.4","213.4","192","60.03","32"
"07/22/12 18:40:12","165.9387","0.0","213.35","155","60.0","32"
"07/22/12 18:45:12","165.9393","12.3","213.1","27","60.07","32"
"07/22/12 18:50:13","165.9398","14.2","213.04","60","60.03","31"
"07/22/12 18:55:11","165.9403","14.0","213.89","26","60.07","31"
"07/22/12 19:00:13","165.9408","14.6","212.81","245","60.0","31"
"07/22/12 19:05:12","165.9414","13.6","212.54","12","60.03","31"
"07/22/12 19:10:12","165.9418","0.0","213.18","43","60.03","31"
"07/22/12 19:15:12","165.942","0.0","212.98","0","60.0","30"
"07/22/12 19:20:12","165.942","0.0","212.94","0","60.0","29"
"07/22/12 19:25:12","165.942","0.0","213.22","0","60.03","28"
"07/23/12 06:10:19","165.942","0.0","211.1","0","60.0","24"
"07/23/12 06:35:13","165.943","0.2","212.6","146","60.0","26"
"07/23/12 06:40:12","165.9437","3.5","211.63","218","60.07","26"
"07/23/12 06:45:13","165.9445","11.5","212.35","120","60.03","26"
"07/23/12 06:50:12","165.9455","10.8","212.31","6","60.0","26"
"07/23/12 06:55:12","165.9466","17.3","211.76","5","60.03","27"
"07/23/12 07:00:13","165.9481","14.7","213.71","16","60.0","27"
"07/23/12 07:05:11","165.9498","31.9","213.15","93","60.0","27"
"07/23/12 07:10:12","165.9518","31.6","212.82","34","60.0","27"
"07/23/12 07:15:12","165.954","35.0","213.86","114","60.0","27"
"07/23/12 07:20:11","165.9566","30.9","213.01","294","60.0","27"
"07/23/12 07:25:12","165.9594","33.0","213.13","136","60.03","27"
"07/23/12 07:30:13","165.9625","46.1","213.0","365","60.03","28"
"07/23/12 07:35:12","165.9658","52.0","213.71","237","60.03","28"
"07/23/12 07:40:12","165.9695","59.5","213.0","83","60.0","28"
"07/23/12 07:45:13","165.9735","49.6","214.71","122","60.07","28"
"07/23/12 07:50:12","165.9778","61.1","213.53","128","60.03","29"
"07/23/12 07:55:13","165.9819","57.0","213.87","218","59.96","29"
"07/23/12 08:00:12","165.9862","64.3","214.19","330","60.03","29"
"07/23/12 08:05:12","165.9913","68.8","214.0","349","60.0","29"
"07/23/12 08:10:12","165.9968","73.0","214.74","364","60.0","29"
"07/23/12 08:15:11","166.0026","77.0","214.23","384","59.96","30"
"07/23/12 08:20:13","166.0088","80.7","215.32","394","60.03","30"
"07/23/12 08:25:12","166.0152","84.9","214.21","419","60.0","30"
"07/23/12 08:30:13","166.022","89.3","213.54","436","60.03","30"
"07/23/12 08:35:12","166.0292","94.4","214.62","458","60.0","31"
"07/23/12 08:40:12","166.0366","97.0","214.84","466","60.0","31"
"07/23/12 08:45:12","166.0444","102.1","215.22","492","60.0","31"
"07/23/12 08:50:12","166.0526","108.7","215.52","517","60.0","32"
"07/23/12 08:55:12","166.0604","111.4","215.7","528","60.03","32"
"07/23/12 09:00:11","166.0692","114.7","215.13","547","60.03","32"
"07/23/12 09:05:12","166.0791","115.6","215.61","549","60.0","32"
"07/23/12 09:10:11","166.0892","144.7","215.97","674","60.0","33"
"07/23/12 09:15:13","166.0973","128.0","215.83","599","60.0","32"
"07/23/12 09:20:13","166.1071","122.9","215.26","581","60.0","32"
"07/23/12 09:25:12","166.1168","125.4","216.03","588","60.0","33"
"07/23/12 09:30:12","166.1267","128.2","215.21","600","60.0","33"
"07/23/12 09:35:12","166.1368","130.7","214.72","612","60.0","33"
"07/23/12 09:40:12","166.1471","133.1","214.98","625","60.03","33"
"07/23/12 09:45:13","166.1576","135.3","215.67","626","60.0","33"
"07/23/12 09:50:12","166.1682","137.9","215.82","650","60.07","33"
"07/23/12 09:55:13","166.1791","140.6","215.28","661","60.07","34"
"07/23/12 10:00:12","166.1902","142.4","215.44","663","60.03","34"
"07/23/12 10:05:13","166.2013","144.9","215.93","673","60.0","34"
"07/23/12 10:10:12","166.2127","147.8","215.56","686","60.03","34"
"07/23/12 10:15:13","166.2243","150.3","215.75","697","60.0","34"
"07/23/12 10:20:12","166.2361","152.8","216.42","702","60.0","34"
"07/23/12 10:25:12","166.248","154.3","216.85","710","60.03","35"
"07/23/12 10:30:12","166.2602","156.8","216.24","719","60.03","34"
"07/23/12 10:35:12","166.2724","157.3","216.85","722","60.03","35"
"07/23/12 10:40:12","166.2848","159.8","216.52","737","60.0","35"
"07/23/12 10:45:13","166.2974","161.4","216.81","739","60.0","35"
"07/23/12 10:50:11","166.31","162.8","216.78","750","60.0","36"
"07/23/12 10:55:13","166.3227","164.4","217.23","754","60.03","36"
"07/23/12 11:00:13","166.3356","165.7","216.7","761","60.0","36"
"07/23/12 11:05:12","166.3486","168.1","217.46","765","60.03","36"
"07/23/12 11:10:12","166.3618","170.3","218.43","772","60.03","36"
"07/23/12 11:15:12","166.3751","173.1","218.37","786","60.0","36"
"07/23/12 11:20:13","166.3886","172.1","216.85","789","60.03","36"
"07/23/12 11:25:11","166.402","175.1","217.41","792","60.0","36"
"07/23/12 11:30:11","166.4156","173.8","217.08","792","60.0","36"
"07/23/12 11:35:12","166.4293","176.5","216.28","807","60.0","36"
"07/23/12 11:40:11","166.443","176.2","217.14","801","60.03","36"
"07/23/12 11:45:12","166.4568","177.3","216.82","808","60.03","37"
"07/23/12 11:50:12","166.4706","180.4","217.88","818","60.03","37"
"07/23/12 11:55:12","166.4844","177.8","217.27","815","60.03","37"
"07/23/12 12:00:13","166.4984","178.4","217.19","814","60.07","38"
"07/23/12 12:05:13","166.5121","177.1","217.12","807","60.03","38"
"07/23/12 12:10:13","166.5261","178.9","217.21","816","60.03","38"
"07/23/12 12:15:12","166.5399","179.1","216.49","822","60.0","38"
"07/23/12 12:20:12","166.554","180.5","216.14","825","60.0","38"
"07/23/12 12:25:13","166.5681","180.6","216.66","823","60.03","38"
"07/23/12 12:30:13","166.5822","180.8","216.58","830","60.0","38"
"07/23/12 12:35:12","166.5963","182.3","216.36","832","60.0","38"
"07/23/12 12:40:13","166.6105","180.8","216.2","824","60.0","38"
"07/23/12 12:45:12","166.6244","179.5","216.12","824","60.0","38"
"07/23/12 12:50:11","166.6385","181.1","218.13","819","60.0","38"
"07/23/12 12:55:12","166.6526","180.9","217.44","817","60.03","38"
"07/23/12 13:00:12","166.6666","179.1","216.3","818","60.03","38"
"07/23/12 13:05:11","166.6806","179.0","216.66","817","60.0","38"
"07/23/12 13:10:12","166.6946","180.0","217.08","819","60.03","38"
"07/23/12 13:15:13","166.7085","177.1","217.4","811","60.03","39"
"07/23/12 13:20:13","166.7224","177.3","216.89","808","60.03","39"
"07/23/12 13:25:13","166.7362","177.7","217.0","806","60.03","39"
"07/23/12 13:30:12","166.75","176.8","215.65","815","60.03","39"
"07/23/12 13:35:12","166.7637","177.9","216.54","811","60.0","39"
"07/23/12 13:40:12","166.7775","175.1","216.8","797","60.03","39"
"07/23/12 13:45:12","166.7911","174.6","216.93","794","60.0","38"
"07/23/12 13:50:13","166.8048","174.6","216.61","800","60.03","38"
"07/23/12 13:55:12","166.8182","171.9","216.6","788","60.03","39"
"07/23/12 14:00:13","166.8316","173.6","216.8","794","60.03","39"
"07/23/12 14:05:12","166.8442","171.5","216.79","786","60.03","39"
"07/23/12 14:10:13","166.8574","136.6","215.83","639","60.0","38"
"07/23/12 14:15:12","166.8692","146.6","215.95","683","60.0","38"
"07/23/12 14:20:12","166.8769","87.6","213.76","427","60.03","37"
"07/23/12 14:25:13","166.8829","68.0","213.73","342","60.03","36"
"07/23/12 14:30:12","166.8873","48.9","213.86","344","60.0","35"
"07/23/12 14:35:13","166.8913","46.7","214.15","402","60.0","34"
"07/23/12 14:40:13","166.8969","72.5","214.47","360","60.03","34"
"07/23/12 14:45:13","166.9026","76.6","214.05","379","60.0","33"
"07/23/12 14:50:12","166.9097","107.6","215.29","511","60.03","33"
"07/23/12 14:55:13","166.9167","78.0","214.2","389","60.0","33"
"07/23/12 15:00:13","166.9237","68.8","214.74","347","60.03","33"
"07/23/12 15:05:12","166.9286","40.0","213.95","338","60.07","33"
"07/23/12 15:10:12","166.9328","68.4","215.52","347","60.03","32"
"07/23/12 15:15:12","166.938","65.1","214.29","329","60.0","32"
"07/23/12 15:20:12","166.9431","67.5","213.89","344","60.03","32"
"07/23/12 15:25:13","166.9489","123.4","216.82","576","60.0","32"
"07/23/12 15:30:13","166.9548","46.3","214.19","208","60.0","32"
"07/23/12 15:35:12","166.9588","40.0","214.46","295","60.03","32"
"07/23/12 15:40:13","166.9628","45.9","213.48","103","60.0","32"
"07/23/12 15:45:12","166.9675","52.5","215.21","194","60.0","32"
"07/23/12 15:50:13","166.9729","72.1","214.78","360","60.03","32"
"07/23/12 15:55:12","166.979","70.1","215.03","353","60.07","32"
"07/23/12 16:00:13","166.9834","54.6","213.34","136","60.03","32"
"07/23/12 16:05:12","166.9886","60.4","214.2","334","60.0","32"
"07/23/12 16:10:13","166.9942","57.2","214.64","98","60.03","32"
"07/23/12 16:15:12","166.9974","31.2","213.8","88","60.0","32"
"07/23/12 16:20:12","167.0005","38.3","213.59","248","60.0","32"
"07/23/12 16:25:12","167.0046","70.3","214.37","219","60.0","32"
"07/23/12 16:30:12","167.0103","124.7","215.87","586","60.0","32"
"07/23/12 16:35:13","167.0188","112.6","215.91","533","60.0","33"
"07/23/12 16:40:12","167.0258","59.6","214.61","321","60.0","33"
"07/23/12 16:45:12","167.0316","133.3","216.1","620","59.96","33"
"07/23/12 16:50:12","167.037","36.9","214.49","146","60.0","33"
"07/23/12 16:55:12","167.0399","50.6","214.82","185","60.03","33"
"07/23/12 17:00:13","167.0438","46.0","214.29","134","60.07","32"
"07/23/12 17:05:11","167.0478","94.0","215.64","455","60.03","32"
"07/23/12 17:10:12","167.0543","49.7","214.04","422","60.03","33"
"07/23/12 17:15:12","167.058","42.7","214.37","94","60.03","32"
"07/23/12 17:20:13","167.0607","40.1","213.59","275","60.03","32"
"07/23/12 17:25:12","167.0635","31.8","214.13","82","60.03","32"
"07/23/12 17:30:12","167.0663","27.2","213.6","195","60.07","32"
"07/23/12 17:35:13","167.0686","30.2","214.15","159","60.03","31"
"07/23/12 17:40:12","167.071","39.9","213.73","111","60.03","31"
"07/23/12 17:45:13","167.0739","30.0","213.08","194","60.0","31"
"07/23/12 17:50:12","167.0763","28.2","213.35","64","60.03","31"
"07/23/12 17:55:11","167.0785","29.6","214.28","13","60.03","31"
"07/23/12 18:00:13","167.0809","32.9","213.37","96","60.03","31"
"07/23/12 18:05:13","167.083","25.6","213.51","238","60.0","30"
"07/23/12 18:10:13","167.0846","22.8","214.7","122","60.03","30"
"07/23/12 18:15:12","167.086","13.0","213.97","7","60.03","30"
"07/23/12 18:20:13","167.0873","12.3","213.78","136","60.03","29"
"07/23/12 18:25:11","167.0885","25.4","214.05","277","60.03","29"
"07/23/12 18:30:12","167.0898","14.9","213.76","50","60.03","29"
"07/23/12 18:35:12","167.091","26.2","213.72","144","60.07","29"
"07/23/12 18:40:12","167.0922","11.3","213.43","17","60.03","29"
"07/23/12 18:45:13","167.0933","10.3","214.67","53","60.07","29"
"07/23/12 18:50:12","167.0944","14.1","214.46","72","60.0","29"
"07/23/12 18:55:13","167.0955","10.5","214.31","9","60.03","28"
"07/23/12 19:00:12","167.0967","15.8","214.46","2","59.96","28"
"07/23/12 19:05:12","167.0976","15.0","214.12","2","60.0","28"
"07/23/12 19:10:13","167.0983","13.9","213.79","20","60.0","28"
"07/23/12 19:15:12","167.0992","15.4","213.99","116","60.03","28"
"07/23/12 19:20:13","167.1001","0.0","214.38","0","60.03","28"
"07/23/12 19:25:13","167.1008","14.5","214.51","59","60.03","28"
"07/23/12 19:30:13","167.1015","0.0","213.36","0","60.03","28"
"07/23/12 19:35:12","167.1021","5.5","213.77","211","60.03","28"
"07/23/12 19:40:13","167.1028","13.1","213.98","0","60.03","28"
"07/23/12 19:45:12","167.1032","5.9","214.01","0","60.0","28"
"07/23/12 19:50:12","167.1037","11.3","214.4","46","60.03","28"
"07/23/12 19:55:13","167.104","0.0","214.67","0","60.03","28"
"07/24/12 06:10:16","167.104","0.0","212.87","0","60.03","17"
"07/24/12 06:35:12","167.105","13.4","213.1","4","60.03","19"
"07/24/12 06:40:13","167.1056","15.4","213.49","15","60.03","20"
"07/24/12 06:45:12","167.1065","12.1","212.2","44","60.03","20"
"07/24/12 06:50:13","167.1075","15.4","213.11","3","60.03","20"
"07/24/12 06:55:13","167.1089","16.9","212.38","52","60.03","21"
"07/24/12 07:00:12","167.1104","12.0","212.66","269","60.0","22"
"07/24/12 07:05:12","167.1122","33.6","214.29","308","60.03","22"
"07/24/12 07:10:13","167.1144","25.1","213.73","138","60.03","23"
"07/24/12 07:15:13","167.1168","33.4","215.18","263","60.0","23"
"07/24/12 07:20:13","167.1194","39.9","215.58","144","60.03","24"
"07/24/12 07:25:12","167.1224","45.0","215.73","332","60.0","25"
"07/24/12 07:30:13","167.1257","50.8","214.81","303","60.0","25"
"07/24/12 07:35:12","167.1293","55.5","214.8","255","60.0","26"
"07/24/12 07:40:13","167.1332","61.9","213.92","308","60.0","26"
"07/24/12 07:45:14","167.1375","42.4","214.99","419","60.0","27"
"07/24/12 07:50:13","167.1415","42.4","214.49","376","60.03","27"
"07/24/12 07:55:13","167.1454","50.1","213.7","386","60.03","28"
"07/24/12 08:00:13","167.1496","69.0","214.4","349","60.03","28"
"07/24/12 08:05:14","167.1552","73.1","214.25","367","60.0","29"
"07/24/12 08:10:13","167.161","76.5","214.95","382","60.03","29"
"07/24/12 08:15:13","167.1672","80.3","214.83","398","60.03","30"
"07/24/12 08:20:13","167.1735","84.0","214.69","413","60.0","30"
"07/24/12 08:25:13","167.1802","88.0","214.82","428","60.03","31"
"07/24/12 08:30:13","167.1871","91.4","215.24","442","60.0","31"
"07/24/12 08:35:12","167.1944","94.6","215.11","455","60.0","32"
"07/24/12 08:40:12","167.2019","98.4","215.51","473","60.0","32"
"07/24/12 08:45:13","167.2097","101.8","215.66","485","60.0","32"
"07/24/12 08:50:12","167.2177","105.6","215.91","505","60.03","33"
"07/24/12 08:55:13","167.2261","108.2","216.37","516","60.03","33"
"07/24/12 09:00:14","167.2346","111.1","215.4","529","60.0","34"
"07/24/12 09:05:14","167.2434","113.8","214.58","542","60.03","35"
"07/24/12 09:10:12","167.2523","116.3","214.49","555","60.0","36"
"07/24/12 09:15:13","167.2615","118.5","215.85","559","60.0","37"
"07/24/12 09:20:13","167.2707","121.1","215.85","570","60.03","37"
"07/24/12 09:25:13","167.2803","124.1","216.38","578","60.03","38"
"07/24/12 09:30:14","167.2901","126.3","215.72","594","60.0","38"
"07/24/12 09:35:12","167.3","129.2","216.47","605","60.0","39"
"07/24/12 09:40:13","167.3102","131.4","215.54","614","60.0","39"
"07/24/12 09:45:12","167.3205","134.4","215.31","624","60.03","40"
"07/24/12 09:50:12","167.331","135.2","216.37","629","60.03","41"
"07/24/12 09:55:12","167.3417","138.2","217.36","640","60.03","41"
"07/24/12 10:00:14","167.3526","141.5","217.06","657","60.03","41"
"07/24/12 10:05:12","167.3637","143.5","216.71","663","60.03","42"
"07/24/12 10:10:12","167.3749","144.4","216.88","670","60.03","42"
"07/24/12 10:15:12","167.3862","145.5","217.2","675","60.07","43"
"07/24/12 10:20:12","167.3976","147.0","217.55","677","60.03","44"
"07/24/12 10:25:13","167.4092","152.1","217.18","703","60.03","43"
"07/24/12 10:30:12","167.4211","153.7","216.81","710","60.03","43"
"07/24/12 10:35:14","167.4333","157.6","217.34","719","60.0","43"
"07/24/12 10:40:14","167.4457","158.6","216.78","728","60.03","43"
"07/24/12 10:45:12","167.458","159.6","217.2","728","60.0","43"
"07/24/12 10:50:12","167.4705","163.1","217.25","743","60.03","43"
"07/24/12 10:55:13","167.4833","164.0","217.44","749","60.03","43"
"07/24/12 11:00:13","167.496","162.1","216.91","744","60.03","43"
"07/24/12 11:05:12","167.5086","161.6","217.2","741","60.0","44"
"07/24/12 11:10:13","167.5213","162.6","217.62","746","60.03","44"
"07/24/12 11:15:12","167.5341","167.5","217.35","769","60.03","44"
"07/24/12 11:20:13","167.5473","170.6","216.99","780","60.0","43"
"07/24/12 11:25:14","167.5607","169.8","217.06","777","60.03","44"
"07/24/12 11:30:13","167.5738","167.8","217.03","769","60.0","44"
"07/24/12 11:35:13","167.5869","165.0","216.42","761","60.0","45"
"07/24/12 11:40:12","167.5998","169.2","217.1","773","60.0","46"
"07/24/12 11:45:13","167.6132","171.4","217.01","781","60.0","46"
"07/24/12 11:50:12","167.6265","175.0","217.18","803","60.0","45"
"07/24/12 11:55:13","167.6402","174.5","215.84","801","60.0","45"
"07/24/12 12:00:13","167.6537","174.4","216.94","795","60.07","46"
"07/24/12 12:05:13","167.6673","174.9","216.3","801","60.03","46"
"07/24/12 12:10:13","167.6808","174.8","216.67","798","60.0","46"
"07/24/12 12:15:13","167.6945","175.1","217.46","799","60.03","46"
"07/24/12 12:20:12","167.708","176.4","217.0","804","60.03","46"
"07/24/12 12:25:13","167.7217","161.2","216.59","744","60.03","45"
"07/24/12 12:30:12","167.7353","176.9","216.7","813","60.03","45"
"07/24/12 12:35:12","167.7492","176.9","216.76","812","60.03","45"
"07/24/12 12:40:13","167.763","174.5","216.3","800","60.03","46"
"07/24/12 12:45:12","167.7766","175.2","218.15","796","60.03","46"
"07/24/12 12:50:13","167.7902","174.1","218.36","790","60.03","46"
"07/24/12 12:55:13","167.8038","174.2","218.5","792","60.0","46"
"07/24/12 13:00:13","167.8174","173.7","217.22","799","60.03","47"
"07/24/12 13:05:12","167.8307","171.2","218.66","778","60.03","47"
"07/24/12 13:10:13","167.8443","173.4","217.97","789","60.03","47"
"07/24/12 13:15:12","167.8578","173.5","218.42","783","60.03","47"
"07/24/12 13:20:12","167.8714","174.9","217.79","794","60.03","46"
"07/24/12 13:25:13","167.8851","174.4","217.34","792","60.0","46"
"07/24/12 13:30:13","167.8986","172.1","217.75","785","60.03","45"
"07/24/12 13:35:13","167.9121","172.5","217.83","786","60.0","45"
"07/24/12 13:40:12","167.9254","171.0","217.43","783","60.07","45"
"07/24/12 13:45:12","167.9387","168.9","217.37","773","60.03","45"
"07/24/12 13:50:13","167.9519","168.1","217.95","772","60.03","45"
"07/24/12 13:55:13","167.9649","165.7","217.03","756","60.03","45"
"07/24/12 14:00:13","167.9777","164.8","217.03","757","60.03","45"
"07/24/12 14:05:12","167.9904","162.0","216.43","749","60.03","46"
"07/24/12 14:10:14","168.003","161.6","217.0","745","60.03","46"
"07/24/12 14:15:12","168.0156","159.6","216.81","733","60.03","47"
"07/24/12 14:20:13","168.028","160.4","217.04","734","60.03","47"
"07/24/12 14:25:14","168.0404","157.4","216.91","725","60.07","47"
"07/24/12 14:30:12","168.0525","155.4","216.49","713","60.03","48"
"07/24/12 14:35:13","168.0646","153.9","218.04","708","60.03","48"
"07/24/12 14:40:13","168.0764","152.2","216.98","701","60.03","48"
"07/24/12 14:45:12","168.0883","151.9","216.87","702","60.03","48"
"07/24/12 14:50:13","168.1001","151.7","217.41","697","60.03","47"
"07/24/12 14:55:13","168.1118","149.8","217.4","686","60.03","47"
"07/24/12 15:00:14","168.1234","147.9","216.75","684","60.0","47"
"07/24/12 15:05:12","168.1348","146.9","216.75","680","60.0","46"
"07/24/12 15:10:13","168.1461","144.6","215.95","669","60.03","45"
"07/24/12 15:15:12","168.1573","143.6","215.91","668","60.0","45"
"07/24/12 15:20:12","168.1683","140.1","216.17","653","60.0","44"
"07/24/12 15:25:13","168.1792","137.1","216.5","643","60.03","44"
"07/24/12 15:30:13","168.1898","134.7","216.05","630","60.03","44"
"07/24/12 15:35:14","168.2002","132.1","216.09","619","60.0","44"
"07/24/12 15:40:12","168.2104","131.1","216.13","614","60.03","44"
"07/24/12 15:45:14","168.2205","131.1","215.77","618","60.03","43"
"07/24/12 15:50:13","168.23","93.4","215.33","453","60.03","43"
"07/24/12 15:55:13","168.2395","124.6","215.92","586","60.0","43"
"07/24/12 16:00:14","168.249","120.4","216.09","567","60.03","42"
"07/24/12 16:05:12","168.2582","118.4","216.56","559","60.03","42"
"07/24/12 16:10:13","168.2673","116.8","215.07","550","60.03","42"
"07/24/12 16:15:14","168.2739","84.1","214.33","415","60.03","42"
"07/24/12 16:20:12","168.2813","87.4","215.0","426","60.0","42"
"07/24/12 16:25:13","168.2867","93.3","215.66","452","60.0","41"
"07/24/12 16:30:13","168.2943","93.0","215.62","447","60.03","41"
"07/24/12 16:35:12","168.3001","55.8","214.67","347","60.03","41"
"07/24/12 16:40:12","168.3072","76.1","214.85","380","60.0","40"
"07/24/12 16:45:12","168.3143","81.8","214.75","403","60.03","40"
"07/24/12 16:50:13","168.3218","96.6","216.01","466","60.03","39"
"07/24/12 16:55:12","168.3289","58.7","214.19","228","60.03","39"
"07/24/12 17:00:13","168.3345","88.7","215.97","430","60.03","38"
"07/24/12 17:05:14","168.341","83.7","215.67","410","60.03","38"
"07/24/12 17:10:14","168.3475","86.0","215.31","423","60.03","37"
"07/24/12 17:15:14","168.3526","23.6","213.95","308","60.03","37"
"07/24/12 17:20:13","168.3562","49.9","214.29","365","60.0","36"
"07/24/12 17:25:13","168.36","57.3","214.78","229","60.03","35"
"07/24/12 17:30:14","168.364","56.8","214.61","326","60.03","35"
"07/24/12 17:35:13","168.368","37.0","214.06","278","60.03","35"
"07/24/12 17:40:13","168.3718","45.9","214.36","271","60.03","34"
"07/24/12 17:45:13","168.3757","38.5","214.97","138","60.03","34"
"07/24/12 17:50:12","168.3792","48.4","215.19","346","60.03","34"
"07/24/12 17:55:12","168.3824","34.5","213.35","300","60.03","34"
"07/24/12 18:00:12","168.3852","26.9","214.0","196","60.03","33"
"07/24/12 18:05:14","168.3875","38.5","214.23","305","60.03","33"
"07/24/12 18:10:12","168.39","33.7","214.3","126","60.03","32"
"07/24/12 18:15:13","168.3923","13.3","214.67","93","60.0","32"
"07/24/12 18:20:14","168.3938","20.5","214.91","108","60.03","32"
"07/24/12 18:25:13","168.3951","12.6","215.53","4","60.03","32"
"07/24/12 18:30:14","168.3964","14.8","214.15","5","60.0","31"
"07/24/12 18:35:13","168.3976","16.5","214.29","131","60.03","31"
"07/24/12 18:40:13","168.3989","16.7","214.42","5","60.0","31"
"07/24/12 18:45:12","168.3997","6.6","212.81","210","60.03","31"
"07/24/12 18:50:12","168.4001","14.2","213.91","3","60.03","31"
"07/24/12 18:55:12","168.4005","3.9","214.11","0","60.07","30"
"07/24/12 19:00:13","168.4007","0.0","214.24","0","60.03","30"
"07/24/12 19:05:12","168.401","0.0","213.81","0","60.03","30"
"07/24/12 19:10:15","168.4013","8.4","214.53","0","60.0","29"
"07/24/12 19:15:13","168.402","10.3","214.47","86","60.03","29"
"07/24/12 19:20:12","168.4028","6.2","213.63","0","60.0","29"
"07/24/12 19:25:13","168.4035","13.1","213.56","32","60.03","29"
"07/24/12 20:00:14","168.4038","12.5","212.49","2","60.03","27"
"07/24/12 20:05:13","168.4041","0.0","213.37","0","60.0","27"
"07/25/12 08:05:13","168.4041","0.0","213.18","0","60.03","18"
"07/25/12 08:10:17","168.4041","0.0","213.27","0","60.03","18"
"07/25/12 08:15:16","168.4041","0.0","212.78","0","60.0","18"
"07/25/12 08:55:26","168.4042","0.0","213.15","0","60.0","19"
"07/25/12 09:40:14","168.4061","13.5","214.23","20","60.03","19"
"07/25/12 09:45:14","168.4082","36.7","214.38","124","60.03","19"
"07/25/12 09:50:12","168.4114","36.3","214.5","260","60.03","20"
"07/25/12 09:55:13","168.4146","38.4","213.74","285","60.03","20"
"07/25/12 10:00:14","168.4167","34.6","213.87","266","60.03","20"
"07/25/12 10:05:12","168.4191","31.6","213.41","96","60.0","21"
"07/25/12 10:10:13","168.4221","52.7","213.84","136","60.03","22"
"07/25/12 10:15:13","168.4269","86.9","214.29","427","60.0","22"
"07/25/12 10:20:13","168.4303","14.1","212.47","121","60.03","22"
"07/25/12 10:25:12","168.432","21.4","213.17","19","60.03","22"
"07/25/12 10:30:14","168.4339","26.9","214.08","179","60.0","22"
"07/25/12 10:35:13","168.4362","17.5","213.52","186","60.0","22"
"07/25/12 10:40:13","168.4379","21.4","213.75","253","60.0","22"
"07/25/12 10:45:14","168.4391","11.4","212.47","4","60.03","22"
"07/25/12 10:50:14","168.4404","15.8","212.82","5","60.03","22"
"07/25/12 10:55:13","168.4424","37.0","212.76","257","60.07","22"
"07/25/12 11:00:13","168.4448","31.3","214.21","105","60.0","22"
"07/25/12 11:05:14","168.4472","19.0","213.73","25","60.03","23"
"07/25/12 11:10:13","168.4493","34.0","214.64","236","60.0","23"
"07/25/12 11:15:14","168.4518","32.4","213.38","61","60.03","23"
"07/25/12 11:20:13","168.454","37.8","213.29","281","60.0","23"
"07/25/12 11:25:13","168.4567","41.3","214.43","177","60.0","24"
"07/25/12 11:30:13","168.4611","74.1","213.42","373","60.03","24"
"07/25/12 11:35:14","168.4675","66.9","213.31","340","60.0","25"
"07/25/12 11:40:13","168.4716","47.7","212.98","394","60.0","25"
"07/25/12 11:45:13","168.4754","55.7","213.18","160","60.03","26"
"07/25/12 11:50:14","168.4785","29.9","213.4","73","60.03","26"
"07/25/12 11:55:13","168.4814","30.0","213.29","237","60.03","26"
"07/25/12 12:00:13","168.4843","30.5","213.46","249","60.0","26"
"07/25/12 12:05:14","168.487","52.0","214.18","197","60.03","26"
"07/25/12 12:10:13","168.4902","46.7","213.75","261","60.03","26"
"07/25/12 12:15:12","168.4944","54.9","213.47","241","60.0","26"
"07/25/12 12:20:13","168.4979","37.5","213.33","157","60.0","26"
"07/25/12 12:25:13","168.5006","23.0","213.81","149","60.0","27"
"07/25/12 12:30:13","168.5027","35.0","213.54","110","60.0","27"
"07/25/12 12:35:14","168.5047","33.2","212.55","157","60.03","27"
"07/25/12 12:40:13","168.507","29.4","214.03","33","60.0","27"
"07/25/12 12:45:13","168.509","29.3","214.23","89","60.0","27"
"07/25/12 12:50:13","168.5108","14.4","213.04","7","60.0","27"
"07/25/12 12:55:14","168.5127","41.8","213.63","284","60.03","27"
"07/25/12 13:00:14","168.5166","48.6","213.87","364","60.03","27"
"07/25/12 13:05:13","168.5192","15.0","213.85","20","60.03","27"
"07/25/12 13:10:14","168.5211","17.6","213.1","22","60.03","27"
"07/25/12 13:15:14","168.523","18.5","213.39","314","60.03","27"
"07/25/12 13:20:13","168.5251","24.0","213.87","253","60.0","27"
"07/25/12 13:25:13","168.527","26.4","214.11","304","60.0","27"
"07/25/12 13:30:13","168.5286","14.4","213.13","21","60.03","27"
"07/25/12 13:35:13","168.5296","12.4","213.17","37","60.0","27"
"07/25/12 13:40:14","168.5309","17.3","213.33","9","60.0","26"
"07/25/12 13:45:13","168.5321","22.2","213.45","153","60.0","26"
"07/25/12 13:50:14","168.5332","11.5","212.6","4","60.03","26"
"07/25/12 13:55:13","168.5343","23.0","213.75","127","60.03","26"
"07/25/12 14:00:13","168.5353","12.8","214.01","3","60.03","26"
"07/25/12 14:05:13","168.5363","16.4","213.22","4","60.03","25"
"07/25/12 14:10:14","168.5372","15.7","212.08","19","60.03","25"
"07/25/12 14:15:13","168.5382","16.4","212.74","92","60.0","25"
"07/25/12 14:20:13","168.539","1.3","211.9","0","60.0","25"
"07/25/12 14:25:14","168.5398","0.0","212.17","0","60.0","25"
"07/25/12 14:30:12","168.5404","0.0","212.95","122","60.0","25"
"07/25/12 14:35:12","168.5412","13.2","212.84","193","60.0","25"
"07/25/12 14:40:13","168.5421","8.9","212.8","0","60.03","25"
"07/25/12 14:45:13","168.5433","26.1","212.78","90","60.03","25"
"07/25/12 14:50:14","168.545","23.7","213.8","68","60.03","25"
"07/25/12 14:55:14","168.5465","12.2","212.49","11","60.03","25"
"07/25/12 15:00:13","168.5485","39.5","213.62","109","60.03","25"
"07/25/12 15:05:13","168.5518","34.8","214.13","259","60.03","26"
"07/25/12 15:10:14","168.5546","43.0","213.07","137","60.03","26"
"07/25/12 15:15:13","168.5579","42.1","213.02","161","60.0","27"
"07/25/12 15:20:13","168.5614","49.7","214.66","262","60.0","28"
"07/25/12 15:25:14","168.5643","30.4","214.44","29","60.03","28"
"07/25/12 15:30:13","168.5662","14.3","213.27","36","60.0","29"
"07/25/12 15:35:14","168.5687","29.2","214.29","114","60.03","29"
"07/25/12 15:40:14","168.5716","37.8","214.54","301","60.03","29"
"07/25/12 15:45:13","168.5757","47.9","214.39","239","60.03","29"
"07/25/12 15:50:13","168.5791","42.7","213.39","225","60.03","30"
"07/25/12 15:55:13","168.5813","33.8","212.92","60","60.0","30"
"07/25/12 16:00:14","168.583","22.2","212.97","288","60.03","30"
"07/25/12 16:05:13","168.5849","31.0","213.26","226","60.03","29"
"07/25/12 16:10:13","168.5866","19.9","213.08","252","60.03","29"
"07/25/12 16:15:12","168.5879","16.3","212.8","0","60.0","29"
"07/25/12 16:20:14","168.5887","12.1","213.31","14","60.0","28"
"07/25/12 16:25:14","168.5892","0.0","213.9","214","60.03","28"
"07/25/12 16:30:13","168.5895","12.1","213.42","0","60.03","28"
"07/25/12 16:35:13","168.5898","0.0","213.75","0","60.0","27"
"07/25/12 16:40:13","168.5902","0.0","213.26","0","60.03","27"
"07/25/12 16:45:14","168.5912","16.8","213.85","5","60.03","27"
"07/25/12 16:50:13","168.5922","11.1","213.81","12","60.03","27"
"07/25/12 16:55:14","168.5931","14.9","212.77","17","60.03","26"
"07/25/12 17:00:12","168.594","9.1","213.43","243","60.03","26"
"07/25/12 17:05:13","168.5952","12.4","214.36","18","60.03","27"
"07/25/12 17:10:14","168.5967","33.4","214.02","130","60.0","27"
"07/25/12 17:15:13","168.5987","34.2","214.66","174","60.0","27"
"07/25/12 17:20:14","168.6001","11.5","213.8","112","60.0","27"
"07/25/12 17:25:12","168.6014","12.1","213.58","256","60.0","27"
"07/25/12 17:30:13","168.6031","31.3","213.8","48","60.03","27"
"07/25/12 17:35:14","168.6055","41.7","214.81","302","60.03","27"
