"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/25/12 17:40:13","168.6077","13.3","214.39","205","60.03","27"
"07/25/12 17:45:14","168.6091","11.0","213.61","126","60.03","27"
"07/25/12 17:50:13","168.6102","16.9","214.14","42","60.03","27"
"07/25/12 17:55:12","168.6116","15.7","213.41","22","60.07","28"
"07/25/12 18:00:13","168.6128","25.8","213.6","44","60.0","28"
"07/25/12 18:05:14","168.6141","36.4","213.89","58","60.0","27"
"07/25/12 18:10:13","168.6165","33.6","214.32","157","60.03","27"
"07/25/12 18:15:12","168.6181","18.3","214.59","241","60.03","27"
"07/25/12 18:25:13","168.6193","11.1","213.72","2","60.03","27"
"07/25/12 18:35:16","168.6197","11.3","213.64","13","60.0","27"
"07/25/12 18:40:16","168.6203","13.6","214.24","126","60.03","26"
"07/25/12 18:45:13","168.6209","11.6","213.73","1","60.03","26"
"07/26/12 06:25:14","168.6214","13.4","213.63","7","60.03","20"
"07/26/12 06:30:13","168.6217","13.8","213.84","14","60.0","20"
"07/26/12 06:35:14","168.622","0.0","211.8","0","60.03","20"
"07/26/12 06:40:14","168.6227","3.0","213.21","189","60.03","20"
"07/26/12 06:45:14","168.6236","12.4","214.18","1","60.03","20"
"07/26/12 06:50:14","168.6244","11.5","214.46","21","60.0","21"
"07/26/12 06:55:13","168.6254","21.0","214.64","255","60.03","21"
"07/26/12 07:00:13","168.6269","21.2","214.27","121","60.03","22"
"07/26/12 07:05:14","168.6286","10.8","213.93","9","60.03","22"
"07/26/12 07:10:14","168.6294","16.9","214.23","6","60.0","22"
"07/26/12 07:15:14","168.6324","32.5","214.19","169","60.03","23"
"07/26/12 07:20:14","168.6351","46.0","214.25","345","60.03","23"
"07/26/12 07:25:14","168.6383","31.8","214.4","80","60.07","23"
"07/26/12 07:30:13","168.6411","16.0","213.79","12","60.03","24"
"07/26/12 07:35:14","168.6422","27.3","214.74","81","60.03","23"
"07/26/12 07:40:14","168.6455","23.6","215.13","135","60.0","24"
"07/26/12 07:45:14","168.649","26.2","214.41","77","60.03","24"
"07/26/12 07:50:13","168.6512","33.2","214.38","129","60.0","24"
"07/26/12 07:55:14","168.6541","25.4","213.74","175","60.03","24"
"07/26/12 08:00:13","168.6577","51.2","215.27","397","60.03","25"
"07/26/12 08:05:13","168.6612","13.9","214.11","20","60.0","25"
"07/26/12 08:10:13","168.6657","44.4","214.2","115","60.03","25"
"07/26/12 08:15:14","168.6675","26.2","213.91","265","60.03","25"
"07/26/12 08:20:13","168.6707","41.9","213.86","361","60.03","25"
"07/26/12 08:25:14","168.6743","44.8","214.36","251","60.03","25"
"07/26/12 08:30:14","168.6793","35.8","214.42","115","60.0","26"
"07/26/12 08:35:14","168.682","45.9","214.2","343","60.03","25"
"07/26/12 08:40:13","168.6853","39.9","214.37","131","60.0","25"
"07/26/12 08:45:14","168.6897","94.9","215.48","461","60.0","26"
"07/26/12 08:50:14","168.6963","34.4","213.55","94","60.03","26"
"07/26/12 08:55:15","168.6993","53.0","214.74","129","60.0","26"
"07/26/12 09:00:13","168.7029","61.9","214.91","321","60.03","26"
"07/26/12 09:05:14","168.7066","47.1","215.0","311","59.96","26"
"07/26/12 09:10:13","168.7119","156.2","216.95","722","60.0","27"
"07/26/12 09:15:14","168.721","47.4","214.11","103","60.0","27"
"07/26/12 09:20:13","168.7254","41.6","214.98","356","60.0","27"
"07/26/12 09:25:13","168.7317","74.7","215.13","370","60.03","28"
"07/26/12 09:30:14","168.7361","45.3","214.38","377","60.0","27"
"07/26/12 09:35:15","168.7401","45.3","214.54","376","60.03","27"
"07/26/12 09:40:13","168.7445","120.3","216.29","564","60.03","27"
"07/26/12 09:45:14","168.7485","40.4","214.6","152","60.03","27"
"07/26/12 09:50:15","168.7521","41.8","214.69","187","60.03","27"
"07/26/12 09:55:13","168.7568","44.5","213.96","163","60.03","27"
"07/26/12 10:00:14","168.7602","33.2","212.96","139","60.07","27"
"07/26/12 10:05:13","168.7636","71.0","213.32","188","60.03","27"
"07/26/12 10:10:13","168.7708","79.6","214.36","397","60.0","27"
"07/26/12 10:15:14","168.7775","82.6","214.45","404","60.03","27"
"07/26/12 10:20:13","168.7826","45.6","214.39","401","60.03","27"
"07/26/12 10:25:13","168.7865","58.1","214.42","128","60.03","27"
"07/26/12 10:30:15","168.7936","98.6","216.28","471","60.03","27"
"07/26/12 10:35:13","168.8016","90.1","215.35","435","60.03","27"
"07/26/12 10:40:14","168.8093","146.9","216.45","681","60.0","28"
"07/26/12 10:45:13","168.818","119.2","215.87","561","60.03","28"
"07/26/12 10:50:13","168.8258","87.5","214.46","427","60.03","28"
"07/26/12 10:55:13","168.8323","83.9","216.13","408","60.07","28"
"07/26/12 11:00:14","168.8387","86.8","216.26","419","60.03","28"
"07/26/12 11:05:14","168.8454","85.0","216.52","418","60.0","28"
"07/26/12 11:10:13","168.8518","74.8","216.13","373","60.0","28"
"07/26/12 11:15:13","168.8576","79.7","216.0","392","60.0","28"
"07/26/12 11:20:14","168.864","81.8","216.11","400","60.03","28"
"07/26/12 11:25:13","168.8702","79.8","216.54","388","60.0","28"
"07/26/12 11:30:13","168.8762","76.5","214.82","380","60.03","28"
"07/26/12 11:35:15","168.8822","78.8","215.49","391","60.0","28"
"07/26/12 11:40:13","168.8888","80.9","215.81","396","60.03","28"
"07/26/12 11:45:14","168.8956","98.6","216.87","472","60.0","28"
"07/26/12 11:50:14","168.9032","100.3","216.38","482","60.0","29"
"07/26/12 11:55:14","168.9097","70.0","215.44","353","60.03","29"
"07/26/12 12:00:14","168.9151","79.4","215.28","395","60.03","29"
"07/26/12 12:05:15","168.9214","73.6","215.18","364","60.0","29"
"07/26/12 12:10:15","168.9269","69.2","215.76","348","60.0","29"
"07/26/12 12:15:14","168.9362","127.0","217.15","592","60.03","30"
"07/26/12 12:20:13","168.9471","89.3","216.04","437","60.03","30"
"07/26/12 12:25:14","168.9559","96.3","215.82","463","60.0","31"
"07/26/12 12:30:14","168.9632","95.5","216.09","457","60.0","31"
"07/26/12 12:35:14","168.9712","70.7","214.8","355","60.0","31"
"07/26/12 12:40:13","168.9767","76.4","215.58","378","60.0","31"
"07/26/12 12:45:14","168.9853","194.6","219.12","868","60.03","32"
"07/26/12 12:50:14","168.9953","86.8","216.73","420","60.0","32"
"07/26/12 12:55:13","169.0003","44.3","215.79","370","60.03","31"
"07/26/12 13:00:14","169.0039","33.7","215.35","137","60.03","31"
"07/26/12 13:05:14","169.0065","38.5","215.45","281","60.03","30"
"07/26/12 13:10:15","169.0097","35.5","215.7","318","60.0","29"
"07/26/12 13:15:13","169.015","71.8","216.74","349","60.0","29"
"07/26/12 13:20:13","169.0192","66.2","215.79","335","60.0","28"
"07/26/12 13:25:14","169.025","160.9","218.61","733","60.0","28"
"07/26/12 13:30:14","169.0302","37.9","215.7","376","60.03","28"
"07/26/12 13:35:13","169.0332","31.5","214.97","301","60.0","28"
"07/26/12 13:40:14","169.0369","44.6","215.8","324","60.0","27"
"07/26/12 13:45:13","169.0451","90.8","216.53","440","60.03","28"
"07/26/12 13:50:14","169.0505","52.5","215.37","174","60.03","27"
"07/26/12 13:55:15","169.0544","63.2","215.12","342","60.03","27"
"07/26/12 14:00:13","169.0616","84.6","215.78","413","60.03","28"
"07/26/12 14:05:14","169.0707","91.5","215.94","438","60.03","28"
"07/26/12 14:10:14","169.0818","122.7","216.87","574","60.0","29"
"07/26/12 14:15:15","169.0896","104.0","217.32","497","60.03","29"
"07/26/12 14:20:14","169.0959","84.8","216.18","412","60.0","29"
"07/26/12 14:25:15","169.1032","76.0","215.93","379","60.03","29"
"07/26/12 14:30:14","169.1087","66.8","215.23","391","60.03","28"
"07/26/12 14:35:15","169.1127","44.0","214.56","85","60.03","28"
"07/26/12 14:40:13","169.1172","62.9","214.71","324","60.03","27"
"07/26/12 14:45:14","169.1216","48.8","215.34","287","60.03","27"
"07/26/12 14:50:13","169.1258","65.9","216.05","333","60.0","27"
"07/26/12 14:55:14","169.134","99.1","216.51","475","60.03","28"
"07/26/12 15:00:14","169.1417","107.2","215.92","507","60.03","28"
"07/26/12 15:05:15","169.1504","79.8","215.91","388","60.03","29"
"07/26/12 15:10:15","169.1582","160.7","217.52","739","60.0","29"
"07/26/12 15:15:14","169.1683","69.8","214.8","347","60.03","29"
"07/26/12 15:20:13","169.1733","67.1","215.16","339","60.03","29"
"07/26/12 15:25:14","169.1776","54.8","214.63","409","60.0","29"
"07/26/12 15:30:15","169.1815","47.9","214.34","379","60.0","28"
"07/26/12 15:35:14","169.1858","83.3","215.28","410","60.0","28"
"07/26/12 15:40:15","169.1908","66.0","214.77","335","60.03","28"
"07/26/12 15:45:13","169.1953","53.0","214.19","341","60.03","28"
"07/26/12 15:50:14","169.1994","44.4","213.18","372","60.03","28"
"07/26/12 15:55:14","169.2034","48.6","214.12","79","60.03","28"
"07/26/12 16:00:13","169.2074","66.8","214.32","164","60.03","28"
"07/26/12 16:05:14","169.212","62.7","214.98","325","60.03","28"
"07/26/12 16:10:15","169.2178","81.6","216.5","401","60.03","27"
"07/26/12 16:15:14","169.2249","82.6","216.41","404","60.03","28"
"07/26/12 16:20:13","169.23","64.5","215.13","197","60.0","28"
"07/26/12 16:25:15","169.2344","55.8","214.99","368","60.0","28"
"07/26/12 16:30:13","169.2381","53.6","214.9","136","60.0","28"
"07/26/12 16:35:15","169.2414","35.5","214.93","316","60.0","28"
"07/26/12 16:40:15","169.2445","37.2","213.75","284","60.03","27"
"07/26/12 16:45:13","169.2472","38.3","214.38","242","60.03","27"
"07/26/12 16:50:14","169.2497","34.9","215.06","115","60.03","27"
"07/26/12 16:55:14","169.2519","32.2","214.36","132","60.07","26"
"07/26/12 17:00:14","169.254","23.4","215.18","292","60.0","26"
"07/26/12 17:05:14","169.256","17.3","216.0","302","60.0","26"
"07/26/12 17:10:13","169.2579","15.3","215.02","309","60.03","25"
"07/26/12 17:15:14","169.2599","35.8","214.11","302","60.03","25"
"07/26/12 17:20:14","169.2617","27.6","213.15","69","60.03","25"
"07/26/12 17:25:13","169.2631","20.8","213.72","226","60.0","25"
"07/26/12 17:30:14","169.2643","21.6","213.69","71","60.03","24"
"07/26/12 17:35:13","169.2652","13.0","213.99","7","60.03","24"
"07/26/12 17:40:14","169.2661","13.1","213.5","2","60.03","24"
"07/26/12 17:45:14","169.2669","12.5","213.71","27","60.0","24"
"07/26/12 17:50:15","169.2678","15.5","213.27","161","60.03","24"
"07/26/12 17:55:14","169.2684","12.1","213.75","8","60.07","24"
"07/26/12 18:00:14","169.269","1.6","213.4","202","60.03","24"
"07/26/12 18:05:14","169.2694","14.0","213.6","1","60.03","23"
"07/26/12 18:10:13","169.2698","12.3","213.35","0","60.03","23"
"07/26/12 18:15:15","169.2703","0.0","214.4","81","60.03","23"
"07/26/12 18:20:13","169.2709","12.1","213.67","1","60.0","23"
"07/26/12 18:25:14","169.2713","14.3","214.15","64","60.03","23"
"07/26/12 18:30:14","169.2718","0.0","213.77","0","60.03","23"
"07/26/12 18:35:14","169.2722","11.7","214.55","12","60.03","23"
"07/26/12 18:45:14","169.2729","0.0","213.65","0","60.03","23"
"07/26/12 18:50:14","169.2733","0.0","213.64","166","60.07","23"
"07/26/12 18:55:14","169.2736","0.0","214.09","0","60.03","23"
"07/26/12 19:00:15","169.274","0.0","214.19","0","60.0","23"
"07/26/12 19:05:14","169.2744","12.0","214.12","9","60.03","22"
"07/26/12 19:15:13","169.275","0.0","213.88","0","60.03","22"
"07/26/12 19:20:13","169.2753","0.0","214.03","0","60.03","22"
"07/26/12 19:25:13","169.2756","6.8","214.21","0","60.03","22"
"07/27/12 06:40:20","169.2756","0.0","213.46","0","60.0","19"
"07/27/12 07:05:15","169.2775","15.5","212.47","138","60.0","20"
"07/27/12 07:10:15","169.2783","0.0","213.34","0","60.03","20"
"07/27/12 07:15:13","169.2792","11.4","213.24","3","60.03","20"
"07/27/12 07:20:14","169.2801","15.3","213.83","2","60.0","20"
"07/27/12 07:25:15","169.281","13.2","213.97","20","60.0","20"
"07/27/12 07:30:13","169.2818","3.5","214.79","253","60.03","20"
"07/27/12 07:35:15","169.2828","11.8","214.42","2","60.0","20"
"07/27/12 07:40:15","169.284","15.9","214.51","51","60.0","21"
"07/27/12 07:45:15","169.2856","28.7","213.79","75","60.03","21"
"07/27/12 07:50:15","169.2874","32.5","214.74","130","60.0","21"
"07/27/12 07:55:15","169.2899","28.7","214.48","71","60.03","22"
"07/27/12 08:00:15","169.2924","30.7","214.65","90","60.0","22"
"07/27/12 08:05:14","169.2954","45.5","214.92","313","60.0","22"
"07/27/12 08:10:15","169.2983","42.3","215.67","261","60.0","22"
"07/27/12 08:15:15","169.3011","33.4","214.93","180","60.03","22"
"07/27/12 08:20:14","169.3043","45.3","215.57","311","60.03","22"
"07/27/12 08:25:15","169.308","42.8","215.01","322","60.03","23"
"07/27/12 08:30:15","169.3134","82.6","216.43","403","60.0","23"
"07/27/12 08:35:14","169.3203","85.4","215.7","413","60.03","23"
"07/27/12 08:40:15","169.3263","65.3","215.52","328","60.03","24"
"07/27/12 08:45:15","169.3322","82.1","214.57","403","60.03","24"
"07/27/12 08:50:14","169.3381","88.6","214.96","432","60.03","24"
"07/27/12 08:55:14","169.3455","95.9","215.49","460","60.03","24"
"07/27/12 09:00:14","169.3523","90.7","215.86","437","60.03","24"
"07/27/12 09:05:14","169.3597","106.0","215.49","507","60.07","25"
"07/27/12 09:10:15","169.3657","92.7","215.62","452","60.03","25"
"07/27/12 09:15:15","169.3739","124.7","216.92","576","60.0","25"
"07/27/12 09:20:15","169.3842","136.1","216.54","636","59.96","26"
"07/27/12 09:25:13","169.3948","136.1","216.64","634","60.03","27"
"07/27/12 09:30:14","169.4055","140.2","215.92","652","60.03","27"
"07/27/12 09:35:15","169.4165","141.9","215.7","663","60.0","28"
"07/27/12 09:40:15","169.4272","139.9","217.01","648","60.0","28"
"07/27/12 09:45:14","169.438","135.0","217.28","629","60.0","29"
"07/27/12 09:50:14","169.4472","136.9","217.16","633","60.03","28"
"07/27/12 09:55:14","169.4586","151.7","217.71","698","60.03","29"
"07/27/12 10:00:15","169.4702","152.7","217.24","706","60.03","29"
"07/27/12 10:05:15","169.4825","160.1","216.93","737","60.03","30"
"07/27/12 10:10:15","169.4915","109.4","216.69","522","60.03","29"
"07/27/12 10:15:14","169.5009","33.8","214.58","341","60.0","30"
"07/27/12 10:20:14","169.5074","66.3","214.36","334","60.0","29"
"07/27/12 10:25:15","169.5184","195.1","218.11","881","60.0","30"
"07/27/12 10:30:15","169.533","189.5","218.87","853","60.0","31"
"07/27/12 10:35:15","169.547","179.6","217.57","815","60.0","32"
"07/27/12 10:40:15","169.5612","186.4","218.19","844","60.03","33"
"07/27/12 10:45:15","169.5682","65.0","215.2","243","60.03","31"
"07/27/12 10:50:14","169.5719","78.4","215.71","389","60.03","30"
"07/27/12 10:55:14","169.5773","69.0","215.34","344","60.0","29"
"07/27/12 11:00:14","169.5844","195.7","218.81","880","60.03","29"
"07/27/12 11:05:14","169.598","51.6","215.67","120","60.03","30"
"07/27/12 11:10:14","169.6083","194.6","218.62","881","60.03","31"
"07/27/12 11:15:15","169.6234","194.0","218.48","881","60.0","32"
"07/27/12 11:20:14","169.6383","193.7","218.75","875","60.03","34"
"07/27/12 11:25:15","169.653","187.6","218.85","843","60.0","34"
"07/27/12 11:30:15","169.6677","187.4","217.88","848","60.03","35"
"07/27/12 11:35:15","169.6822","184.9","218.44","840","60.03","36"
"07/27/12 11:40:15","169.6965","185.4","218.85","838","60.03","36"
"07/27/12 11:45:13","169.7104","50.5","215.54","154","60.0","37"
"07/27/12 11:50:14","169.7222","194.9","218.77","877","60.0","37"
"07/27/12 11:55:15","169.7338","116.7","216.44","548","60.03","37"
"07/27/12 12:00:15","169.7472","195.2","218.55","880","60.03","37"
"07/27/12 12:05:15","169.7604","127.7","216.56","594","60.03","38"
"07/27/12 12:10:14","169.7677","194.3","217.86","876","60.03","37"
"07/27/12 12:15:14","169.7828","192.5","217.93","869","60.03","38"
"07/27/12 12:20:14","169.797","195.3","217.41","882","60.0","37"
"07/27/12 12:25:15","169.8121","189.4","217.79","860","60.0","38"
"07/27/12 12:30:15","169.8269","192.8","218.9","871","60.03","38"
"07/27/12 12:35:15","169.8421","194.3","218.39","877","60.03","38"
"07/27/12 12:40:14","169.8571","194.6","219.51","876","60.03","38"
"07/27/12 12:45:13","169.8707","194.5","217.66","880","60.03","38"
"07/27/12 12:50:14","169.8851","183.4","216.98","833","60.03","39"
"07/27/12 12:55:14","169.8989","188.4","217.57","854","60.03","39"
"07/27/12 13:00:15","169.9135","188.6","217.93","854","60.03","40"
"07/27/12 13:05:15","169.9281","186.8","218.65","845","60.03","39"
"07/27/12 13:10:14","169.9426","187.0","217.0","849","60.07","39"
"07/27/12 13:15:15","169.9571","184.1","217.05","836","60.0","40"
"07/27/12 13:20:14","169.9715","187.1","216.98","856","60.03","39"
"07/27/12 13:25:15","169.9865","191.9","217.87","869","60.03","39"
"07/27/12 13:30:14","170.0011","187.0","217.63","846","60.0","38"
"07/27/12 13:35:15","170.0157","185.3","218.83","836","60.0","38"
"07/27/12 13:40:14","170.0299","181.9","217.93","822","60.03","40"
"07/27/12 13:45:14","170.0443","188.7","219.45","851","60.03","40"
"07/27/12 13:50:14","170.0586","180.5","218.12","824","60.03","40"
"07/27/12 13:55:14","170.0724","177.4","218.32","807","60.03","40"
"07/27/12 14:00:14","170.085","186.5","218.24","838","60.03","40"
"07/27/12 14:05:14","170.0983","194.7","218.12","879","60.0","40"
"07/27/12 14:10:14","170.1134","173.5","218.43","785","60.03","41"
"07/27/12 14:15:14","170.1245","147.7","217.43","684","60.03","40"
"07/27/12 14:20:14","170.1361","67.6","215.31","342","60.0","39"
"07/27/12 14:25:14","170.1415","85.3","216.32","418","60.03","37"
"07/27/12 14:30:15","170.1479","78.6","215.5","389","60.0","36"
"07/27/12 14:35:14","170.1568","44.2","215.18","424","60.03","36"
"07/27/12 14:40:15","170.1646","51.5","215.35","304","60.0","36"
"07/27/12 14:45:15","170.1737","194.3","218.92","880","60.0","37"
"07/27/12 14:50:15","170.1836","182.3","218.02","819","60.03","37"
"07/27/12 14:55:14","170.1887","52.9","215.75","135","60.07","35"
"07/27/12 15:00:14","170.1926","47.3","216.18","381","60.03","34"
"07/27/12 15:05:15","170.1965","44.2","215.27","390","60.03","33"
"07/27/12 15:10:14","170.2009","45.4","214.61","371","60.0","32"
"07/27/12 15:15:14","170.205","40.2","215.47","248","60.03","32"
"07/27/12 15:20:13","170.2168","186.0","218.55","840","60.0","34"
"07/27/12 15:25:14","170.229","103.9","216.59","494","60.0","34"
"07/27/12 15:30:15","170.234","42.1","214.52","271","60.0","33"
"07/27/12 15:35:14","170.238","42.1","214.2","393","60.03","32"
"07/27/12 15:40:15","170.2432","64.1","214.63","328","60.03","32"
"07/27/12 15:45:14","170.25","46.4","214.14","387","60.0","32"
"07/27/12 15:50:14","170.2537","48.9","214.84","139","60.03","31"
"07/27/12 15:55:15","170.2635","48.8","214.46","376","60.0","32"
"07/27/12 16:00:14","170.2698","60.3","214.96","387","60.0","31"
"07/27/12 16:05:15","170.282","161.8","217.61","741","60.03","32"
"07/27/12 16:10:15","170.2916","154.2","217.93","710","60.03","32"
"07/27/12 16:15:15","170.3015","155.9","217.78","715","60.03","32"
"07/27/12 16:20:15","170.3114","142.4","217.0","658","60.03","32"
"07/27/12 16:25:14","170.3221","132.6","216.88","620","60.0","32"
"07/27/12 16:30:14","170.3321","125.7","217.18","587","60.0","32"
"07/27/12 16:35:15","170.3415","114.3","216.77","538","60.03","32"
"07/27/12 16:40:15","170.3501","107.5","217.19","510","60.0","32"
"07/27/12 16:45:14","170.3582","102.6","216.55","485","60.0","32"
"07/27/12 16:50:15","170.366","95.8","217.05","461","60.0","32"
"07/27/12 16:55:15","170.3732","88.4","215.55","430","60.03","32"
"07/27/12 17:00:14","170.3798","82.9","216.01","408","60.0","32"
"07/27/12 17:05:14","170.3861","79.7","215.14","388","60.0","31"
"07/27/12 17:10:15","170.3921","75.1","215.6","374","60.03","31"
"07/27/12 17:15:15","170.3978","70.8","215.77","357","60.03","31"
"07/27/12 17:20:15","170.4031","67.1","215.38","338","60.03","30"
"07/27/12 17:25:14","170.4081","63.0","215.15","319","60.0","30"
"07/27/12 17:30:14","170.4128","69.0","215.29","288","60.03","30"
"07/27/12 17:35:14","170.4168","65.6","214.57","345","60.03","30"
"07/27/12 17:40:14","170.4208","56.7","214.82","81","60.03","30"
"07/27/12 17:45:14","170.4246","48.0","214.73","139","60.03","29"
"07/27/12 17:50:14","170.428","45.9","215.14","304","60.07","29"
"07/27/12 17:55:14","170.4311","42.0","215.16","292","60.07","29"
"07/27/12 18:00:14","170.4339","39.4","214.65","135","60.0","29"
"07/27/12 18:05:15","170.4365","26.4","214.63","173","60.03","29"
"07/27/12 18:10:15","170.4387","22.6","214.79","209","60.03","29"
"07/27/12 18:15:14","170.4406","21.6","213.86","269","60.0","29"
"07/27/12 18:20:14","170.4422","13.3","214.84","16","60.03","29"
"07/27/12 18:25:14","170.4436","12.2","215.04","47","60.03","28"
"07/27/12 18:30:15","170.4448","16.5","214.68","31","60.03","28"
"07/27/12 18:35:14","170.4457","12.1","213.5","233","60.03","28"
"07/27/12 18:40:14","170.4465","12.0","214.66","26","60.03","28"
"07/27/12 18:45:15","170.4471","10.7","214.3","1","60.03","28"
"07/27/12 18:50:15","170.4475","13.7","214.11","3","60.03","28"
"07/27/12 18:55:15","170.4479","0.0","214.68","0","60.03","27"
"07/27/12 19:00:15","170.4481","0.0","214.77","0","60.0","27"
"07/27/12 19:05:14","170.4484","0.0","214.38","0","60.03","27"
"07/28/12 06:15:24","170.4484","0.0","214.05","0","60.03","13"
"07/28/12 06:40:14","170.4498","15.0","213.15","2","60.03","16"
"07/28/12 06:45:16","170.4506","15.0","213.5","4","60.0","17"
"07/28/12 06:50:14","170.4517","11.4","214.35","5","60.0","17"
"07/28/12 06:55:15","170.4529","19.9","214.57","48","60.03","18"
"07/28/12 07:00:15","170.4545","29.3","215.02","61","60.03","18"
"07/28/12 07:05:15","170.4562","21.8","214.6","198","60.03","18"
"07/28/12 07:15:14","170.4605","36.1","214.21","275","60.0","19"
"07/28/12 07:20:15","170.4631","39.8","214.31","194","60.03","20"
"07/28/12 07:25:15","170.466","43.5","214.83","206","60.03","20"
"07/28/12 07:30:14","170.4692","38.3","214.09","211","60.0","22"
"07/28/12 07:35:14","170.4727","55.1","214.92","225","60.03","22"
"07/28/12 07:40:15","170.4765","61.3","214.37","257","60.0","23"
"07/28/12 07:45:15","170.4806","54.0","214.76","92","60.0","23"
"07/28/12 07:50:15","170.4851","48.8","214.53","420","60.03","24"
"07/28/12 07:55:16","170.49","64.1","214.02","331","60.03","24"
"07/28/12 08:00:14","170.4951","68.1","214.8","348","60.03","25"
"07/28/12 08:05:15","170.5006","72.6","214.77","363","60.0","25"
"07/28/12 08:10:15","170.5064","76.0","214.5","381","60.03","25"
"07/28/12 08:15:16","170.5125","78.9","214.46","393","60.03","26"
"07/28/12 08:20:16","170.5188","82.8","214.7","406","60.03","27"
"07/28/12 08:25:14","170.5253","86.0","214.65","423","60.03","27"
"07/28/12 08:30:15","170.5322","89.5","215.53","431","60.0","28"
"07/28/12 08:35:14","170.5392","92.5","215.86","448","60.03","29"
"07/28/12 08:40:14","170.5466","96.6","215.52","464","60.0","29"
"07/28/12 08:45:15","170.5543","99.3","215.72","477","60.03","30"
"07/28/12 08:50:16","170.5622","102.2","215.27","488","60.03","31"
"07/28/12 08:55:15","170.5703","106.2","215.17","507","60.03","32"
"07/28/12 09:00:15","170.5787","108.9","216.9","512","60.03","32"
"07/28/12 09:05:14","170.5873","112.8","216.79","529","60.0","32"
"07/28/12 09:10:14","170.5962","115.9","217.79","546","60.0","33"
"07/28/12 09:15:14","170.6053","118.4","216.74","558","60.0","33"
"07/28/12 09:20:16","170.6147","121.2","216.7","569","60.0","34"
"07/28/12 09:25:16","170.6242","123.9","216.86","581","60.03","35"
"07/28/12 09:30:14","170.6338","125.7","216.71","588","60.03","35"
"07/28/12 09:35:15","170.6438","128.1","216.8","599","60.0","36"
"07/28/12 09:40:14","170.6538","130.4","216.9","607","60.03","37"
"07/28/12 09:45:15","170.6641","132.3","216.52","617","60.03","38"
"07/28/12 09:50:14","170.6746","135.6","217.56","628","60.0","38"
"07/28/12 09:55:15","170.6852","138.3","217.31","637","60.0","39"
"07/28/12 10:00:15","170.6961","140.6","217.46","652","60.03","39"
"07/28/12 10:05:14","170.7071","143.0","216.61","657","60.0","40"
"07/28/12 10:10:14","170.7183","145.1","216.55","672","60.0","40"
"07/28/12 10:15:15","170.7297","145.9","216.6","676","60.03","41"
"07/28/12 10:20:15","170.7411","147.1","216.58","679","60.03","41"
"07/28/12 10:25:15","170.7526","149.3","217.39","683","60.0","42"
"07/28/12 10:30:16","170.7644","151.3","217.37","699","60.03","42"
"07/28/12 10:35:14","170.7763","154.1","216.99","710","60.03","42"
"07/28/12 10:40:14","170.7884","156.0","217.12","717","60.03","43"
"07/28/12 10:45:15","170.8006","156.8","216.68","724","60.03","43"
"07/28/12 10:50:14","170.8128","158.3","217.65","725","60.0","43"
"07/28/12 10:55:14","170.8252","159.1","217.21","732","60.03","43"
"07/28/12 11:00:15","170.8378","162.4","217.67","740","60.0","43"
"07/28/12 11:05:15","170.8504","163.0","217.36","745","60.03","43"
"07/28/12 11:10:16","170.8632","163.4","217.48","753","60.03","43"
"07/28/12 11:15:15","170.876","164.5","217.87","752","60.03","43"
"07/28/12 11:20:14","170.8889","165.5","217.81","757","60.03","44"
"07/28/12 11:25:14","170.9018","166.8","217.41","765","60.0","44"
"07/28/12 11:30:15","170.9149","169.7","218.0","777","60.03","43"
"07/28/12 11:35:15","170.9281","169.2","216.75","772","60.03","44"
"07/28/12 11:40:15","170.9414","171.2","217.78","776","60.0","44"
"07/28/12 11:45:14","170.9547","173.6","218.27","791","60.0","43"
"07/28/12 11:50:15","170.9682","172.0","218.21","785","60.03","44"
"07/28/12 11:55:14","170.9817","174.9","218.64","792","60.07","43"
"07/28/12 12:00:15","170.9954","175.0","217.7","804","60.07","43"
"07/28/12 12:05:15","171.009","175.0","218.08","798","60.03","43"
"07/28/12 12:10:14","171.0226","172.7","216.6","796","60.07","44"
"07/28/12 12:15:16","171.0362","175.2","216.94","799","60.03","44"
"07/28/12 12:20:14","171.0498","175.4","216.97","800","60.03","44"
"07/28/12 12:25:14","171.0633","173.1","217.48","790","60.0","45"
"07/28/12 12:30:15","171.077","173.5","217.44","794","60.0","45"
"07/28/12 12:35:15","171.0906","176.3","217.53","802","60.0","44"
"07/28/12 12:40:16","171.1044","175.4","218.29","794","60.0","45"
"07/28/12 12:45:16","171.118","173.5","217.47","790","60.03","45"
"07/28/12 12:50:15","171.1315","173.6","216.87","796","60.03","46"
"07/28/12 12:55:15","171.1449","174.0","216.93","799","60.03","46"
"07/28/12 13:00:15","171.1586","173.3","217.37","794","60.03","46"
"07/28/12 13:05:15","171.172","171.4","216.86","783","60.03","47"
"07/28/12 13:10:16","171.1855","173.3","217.03","790","60.0","47"
"07/28/12 13:15:16","171.199","172.6","217.62","786","60.0","47"
"07/28/12 13:20:15","171.2125","175.7","217.57","801","60.0","46"
"07/28/12 13:25:14","171.2263","176.6","217.53","805","60.0","45"
"07/28/12 13:30:15","171.2399","174.8","217.85","795","60.0","45"
"07/28/12 13:35:15","171.2535","174.6","217.21","794","60.0","45"
"07/28/12 13:40:14","171.2671","174.5","218.27","796","60.0","45"
"07/28/12 13:45:15","171.2807","172.9","217.42","788","60.03","44"
"07/28/12 13:50:15","171.2941","170.4","218.18","776","60.07","45"
"07/28/12 13:55:15","171.3074","172.3","217.6","784","60.0","44"
"07/28/12 14:00:15","171.3207","171.1","217.52","784","60.07","43"
"07/28/12 14:05:15","171.3339","168.7","218.22","769","60.03","44"
"07/28/12 14:10:15","171.347","166.9","217.72","762","60.0","44"
"07/28/12 14:15:16","171.3599","165.1","217.69","753","60.03","44"
"07/28/12 14:20:14","171.3727","163.1","217.54","747","60.07","44"
"07/28/12 14:25:14","171.3853","161.7","217.37","741","60.03","44"
"07/28/12 14:30:16","171.3978","159.8","217.38","728","60.03","45"
"07/28/12 14:35:16","171.4101","157.9","218.04","722","60.0","45"
"07/28/12 14:40:15","171.4224","156.0","217.78","716","60.0","45"
"07/28/12 14:45:15","171.4344","153.5","217.13","706","60.03","45"
"07/28/12 14:50:15","171.4463","152.8","217.56","704","60.03","45"
"07/28/12 14:55:14","171.458","149.4","217.16","688","60.03","45"
"07/28/12 15:00:15","171.4697","148.4","217.54","686","60.0","45"
"07/28/12 15:05:15","171.4811","145.5","216.96","670","60.03","45"
"07/28/12 15:10:16","171.4925","144.5","216.54","667","60.03","45"
"07/28/12 15:15:14","171.5037","144.0","216.96","661","60.0","44"
"07/28/12 15:20:15","171.5148","139.9","216.41","649","60.03","45"
"07/28/12 15:25:15","171.5256","137.8","217.24","636","60.0","45"
"07/28/12 15:30:14","171.5362","133.5","216.46","625","60.0","45"
"07/28/12 15:35:15","171.5465","133.4","217.15","618","60.03","44"
"07/28/12 15:40:16","171.5569","131.0","216.29","613","60.0","44"
"07/28/12 15:45:14","171.5669","129.5","216.84","602","60.03","43"
"07/28/12 15:50:14","171.5769","127.3","217.11","594","60.0","43"
"07/28/12 15:55:15","171.5867","123.5","216.97","577","60.07","42"
"07/28/12 16:00:15","171.5962","121.4","217.5","566","60.03","41"
"07/28/12 16:05:15","171.6055","117.3","216.77","549","60.0","41"
"07/28/12 16:10:15","171.6146","115.2","216.44","547","60.0","40"
"07/28/12 16:15:14","171.6234","111.8","216.89","529","60.03","40"
"07/28/12 16:20:14","171.632","108.2","215.74","511","60.03","39"
"07/28/12 16:25:14","171.6403","105.0","215.5","498","60.0","39"
"07/28/12 16:30:15","171.6483","101.9","216.52","489","60.03","39"
"07/28/12 16:35:15","171.6561","98.7","216.81","471","60.0","39"
"07/28/12 16:40:15","171.6637","95.8","216.14","462","60.0","38"
"07/28/12 16:45:16","171.6709","91.6","215.28","447","60.03","38"
"07/28/12 16:50:14","171.678","89.0","215.83","427","60.0","38"
"07/28/12 16:55:14","171.6847","84.7","216.38","414","60.07","37"
"07/28/12 17:00:14","171.6911","80.6","216.02","399","60.0","37"
"07/28/12 17:05:14","171.6973","77.3","216.96","380","60.07","37"
"07/28/12 17:10:14","171.7032","73.3","215.53","362","60.03","36"
"07/28/12 17:15:16","171.7087","68.9","215.9","347","60.07","36"
"07/28/12 17:20:16","171.7139","64.9","215.67","330","60.0","36"
"07/28/12 17:25:14","171.7188","50.0","214.73","368","60.07","35"
"07/28/12 17:30:15","171.7227","52.2","214.64","190","60.0","35"
"07/28/12 17:35:15","171.7269","54.7","214.49","394","60.07","35"
"07/28/12 17:40:15","171.7309","45.0","214.61","107","60.03","35"
"07/28/12 17:45:14","171.7344","50.3","214.39","186","60.03","34"
"07/28/12 17:50:14","171.7377","40.0","214.4","127","60.03","34"
"07/28/12 17:55:15","171.7407","32.4","214.45","100","60.03","34"
"07/28/12 18:00:15","171.7434","28.3","213.72","82","60.03","34"
"07/28/12 18:05:15","171.7457","33.4","213.85","203","60.0","34"
"07/28/12 18:10:15","171.7479","19.3","214.38","36","60.03","34"
"07/28/12 18:15:16","171.7497","17.1","213.46","68","60.0","34"
"07/28/12 18:20:16","171.7513","12.1","213.41","210","60.07","34"
"07/28/12 18:25:15","171.7526","23.4","214.15","78","60.03","34"
"07/28/12 18:30:16","171.7537","16.1","214.02","68","60.07","33"
"07/28/12 18:35:15","171.7546","0.0","213.68","0","60.07","33"
"07/28/12 18:40:14","171.7553","0.0","213.22","0","60.03","33"
"07/28/12 18:45:14","171.7559","13.8","212.86","2","60.03","33"
"07/28/12 18:50:15","171.7563","6.3","212.35","213","60.07","32"
"07/28/12 18:55:14","171.7567","0.0","212.86","0","60.03","32"
"07/28/12 19:00:14","171.7569","14.3","212.79","244","60.03","32"
"07/28/12 19:05:15","171.7571","0.0","212.88","0","60.03","32"
"07/28/12 19:10:17","171.7571","0.0","212.29","0","60.03","31"
"07/28/12 19:15:15","171.7571","0.0","214.44","0","60.07","30"
"07/29/12 06:30:15","171.7575","13.6","214.16","2","60.03","19"
"07/29/12 06:35:20","171.7579","14.5","214.99","1","60.03","19"
"07/29/12 06:40:15","171.7586","5.8","214.54","241","60.0","19"
"07/29/12 06:45:15","171.7593","13.1","214.76","0","60.03","20"
"07/29/12 06:50:15","171.7603","14.4","214.7","57","60.0","20"
"07/29/12 06:55:15","171.7615","13.8","214.88","3","60.03","20"
"07/29/12 07:00:16","171.763","28.0","214.58","148","60.0","22"
"07/29/12 07:05:15","171.7646","24.6","214.78","37","60.0","22"
"07/29/12 07:10:16","171.7666","29.9","215.03","136","60.03","22"
"07/29/12 07:15:16","171.7689","27.7","215.5","160","60.0","23"
"07/29/12 07:20:16","171.7714","30.1","215.07","92","60.0","23"
"07/29/12 07:25:15","171.7742","33.3","215.03","299","60.03","24"
"07/29/12 07:30:15","171.7774","48.4","214.93","273","60.0","25"
"07/29/12 07:35:15","171.7808","52.3","215.02","369","60.0","25"
"07/29/12 07:40:15","171.7845","37.1","214.72","361","60.03","26"
"07/29/12 07:45:15","171.7886","51.8","214.51","310","60.03","26"
"07/29/12 07:50:16","171.7929","43.4","214.87","382","60.0","27"
"07/29/12 07:55:16","171.7967","57.6","214.9","136","60.03","28"
"07/29/12 08:00:15","171.8012","65.6","215.15","335","60.03","28"
"07/29/12 08:05:14","171.8063","69.3","215.07","349","60.0","29"
"07/29/12 08:10:15","171.8118","72.7","215.36","364","60.0","29"
"07/29/12 08:15:16","171.8177","76.0","215.33","376","60.03","30"
"07/29/12 08:20:15","171.8237","79.3","215.11","390","60.03","31"
"07/29/12 08:25:16","171.83","83.1","214.59","409","60.0","31"
"07/29/12 08:30:16","171.8366","86.4","214.0","424","60.0","32"
"07/29/12 08:35:16","171.8434","89.5","214.63","437","60.03","32"
"07/29/12 08:40:14","171.85","92.1","215.87","446","60.0","33"
"07/29/12 08:45:16","171.8565","96.2","215.52","464","60.0","33"
"07/29/12 08:50:14","171.8638","99.8","215.87","479","60.07","34"
"07/29/12 08:55:15","171.8711","103.7","216.76","490","60.03","34"
"07/29/12 09:00:16","171.8793","106.2","216.41","506","60.0","35"
"07/29/12 09:05:15","171.8877","109.5","216.69","522","60.0","35"
"07/29/12 09:10:15","171.8961","109.8","215.92","518","60.03","36"
"07/29/12 09:15:15","171.9049","114.3","216.56","540","60.0","37"
"07/29/12 09:20:16","171.914","118.1","217.24","554","60.03","37"
"07/29/12 09:30:14","171.9327","122.7","217.06","577","60.03","38"
"07/29/12 09:35:15","171.9423","126.5","217.21","593","60.03","39"
"07/29/12 09:40:14","171.9523","130.1","217.75","605","60.0","40"
"07/29/12 09:45:15","171.9625","131.9","216.95","613","60.03","40"
"07/29/12 09:50:15","171.9724","123.4","217.32","575","60.03","41"
"07/29/12 09:55:15","171.9818","138.3","217.88","639","60.03","41"
"07/29/12 10:00:15","171.9923","141.9","216.79","657","60.0","42"
"07/29/12 10:05:16","172.0032","136.9","217.24","629","60.03","43"
"07/29/12 10:10:15","172.0133","134.8","217.56","625","60.03","43"
"07/29/12 10:15:15","172.022","113.0","217.63","531","60.03","42"
"07/29/12 10:20:16","172.0304","105.9","217.5","500","60.0","42"
"07/29/12 10:25:14","172.0394","110.9","217.27","522","60.03","42"
"07/29/12 10:30:15","172.0485","122.2","215.97","574","60.0","42"
"07/29/12 10:35:15","172.0592","135.2","217.17","623","60.03","43"
"07/29/12 10:40:16","172.0702","126.0","217.41","590","60.03","43"
"07/29/12 10:45:15","172.0793","130.6","216.86","611","60.03","42"
"07/29/12 10:50:16","172.0905","161.5","218.31","742","60.07","43"
"07/29/12 10:55:15","172.1036","171.7","217.92","780","60.03","43"
"07/29/12 11:00:15","172.1147","159.5","218.06","728","60.03","43"
"07/29/12 11:05:15","172.1265","152.8","218.11","703","60.03","43"
"07/29/12 11:10:16","172.1369","104.3","216.4","499","60.03","42"
"07/29/12 11:15:16","172.1491","170.9","218.64","772","60.0","43"
"07/29/12 11:20:15","172.161","151.1","218.3","695","60.03","43"
"07/29/12 11:25:16","172.1727","155.0","218.19","706","60.03","43"
"07/29/12 11:30:14","172.1845","139.4","217.46","643","60.0","43"
"07/29/12 11:35:15","172.1953","157.2","217.66","720","60.0","43"
"07/29/12 11:40:15","172.2078","148.5","217.37","685","60.0","44"
"07/29/12 11:45:15","172.2187","154.2","218.09","706","60.03","43"
"07/29/12 11:50:15","172.2291","130.5","217.54","605","60.03","43"
"07/29/12 11:55:15","172.2291","166.9","217.3","766","60.03","44"
"07/29/12 12:00:15","172.2426","187.0","218.39","848","60.03","45"
"07/29/12 12:05:15","172.2557","157.6","217.73","724","60.0","45"
"07/29/12 12:10:15","172.2687","164.7","217.37","756","60.0","45"
"07/29/12 12:15:16","172.282","181.0","218.04","822","60.03","46"
"07/29/12 12:20:15","172.2955","177.6","217.8","805","60.0","46"
"07/29/12 12:25:16","172.3091","175.0","218.93","792","60.0","47"
"07/29/12 12:30:15","172.3226","177.8","218.51","801","60.03","46"
"07/29/12 12:35:14","172.3363","175.6","218.66","799","60.03","46"
"07/29/12 12:40:16","172.35","175.4","218.42","794","60.0","46"
"07/29/12 12:45:16","172.3634","190.7","218.92","864","60.03","46"
"07/29/12 12:50:15","172.3749","175.8","218.64","799","60.0","46"
"07/29/12 12:55:15","172.3885","175.6","218.03","796","60.03","46"
"07/29/12 13:00:16","172.3994","176.6","217.52","807","60.03","46"
"07/29/12 13:05:16","172.4117","77.9","216.07","386","60.0","45"
"07/29/12 13:10:15","172.4229","177.0","218.59","799","60.03","45"
"07/29/12 13:15:15","172.4365","174.8","218.56","794","60.03","45"
"07/29/12 13:20:16","172.4502","173.5","218.78","786","60.03","45"
"07/29/12 13:25:16","172.4635","169.5","218.75","772","60.03","46"
"07/29/12 13:30:15","172.4768","171.0","218.11","780","60.03","45"
"07/29/12 13:35:16","172.4902","169.8","217.88","772","60.03","45"
"07/29/12 13:40:16","172.5034","169.3","217.58","774","60.03","45"
"07/29/12 13:45:15","172.5164","166.2","217.81","762","60.0","45"
"07/29/12 13:50:15","172.5293","164.9","217.45","752","60.0","45"
"07/29/12 13:55:16","172.542","163.8","217.35","753","60.0","45"
"07/29/12 14:00:15","172.5548","165.4","217.55","752","60.03","44"
"07/29/12 14:05:15","172.5676","163.9","217.34","751","60.03","44"
"07/29/12 14:10:16","172.5804","162.6","217.17","745","60.0","44"
"07/29/12 14:15:15","172.5929","161.8","217.33","742","60.03","43"
"07/29/12 14:20:15","172.6053","154.5","217.0","709","60.0","43"
"07/29/12 14:25:15","172.6154","117.4","216.67","548","60.0","42"
"07/29/12 14:30:16","172.6256","143.6","217.87","657","60.03","41"
"07/29/12 14:35:15","172.637","157.2","217.57","723","60.03","41"
"07/29/12 14:40:16","172.6493","156.8","217.2","718","60.03","41"
"07/29/12 14:45:16","172.6614","154.2","217.0","711","60.0","41"
"07/29/12 14:50:15","172.6733","152.9","217.62","702","60.0","41"
"07/29/12 14:55:15","172.685","151.0","217.76","694","60.0","41"
"07/29/12 15:00:15","172.6966","146.5","216.93","679","60.03","41"
"07/29/12 15:05:16","172.708","145.2","216.09","677","60.03","41"
"07/29/12 15:10:16","172.7192","139.2","217.11","641","60.03","42"
"07/29/12 15:15:14","172.7299","137.4","217.55","639","60.03","42"
"07/29/12 15:20:15","172.7405","124.1","216.55","582","60.0","42"
"07/29/12 15:25:16","172.7504","133.9","216.58","623","60.03","42"
"07/29/12 15:30:16","172.7606","130.3","217.3","604","60.07","41"
"07/29/12 15:35:16","172.7707","127.8","216.7","597","60.03","41"
"07/29/12 15:40:15","172.7805","125.4","215.83","589","60.0","41"
"07/29/12 15:45:16","172.79","120.5","215.61","566","60.0","40"
"07/29/12 15:50:15","172.7995","119.3","216.19","563","60.03","40"
"07/29/12 15:55:15","172.8086","112.0","215.24","534","60.03","40"
"07/29/12 16:00:15","172.8174","113.3","214.98","537","60.03","40"
"07/29/12 16:05:15","172.826","106.3","215.24","510","60.0","39"
"07/29/12 16:10:16","172.8343","107.8","214.36","516","60.0","39"
"07/29/12 16:15:16","172.8426","104.3","214.75","500","60.03","39"
"07/29/12 16:20:16","172.8506","99.9","214.36","483","60.03","38"
"07/29/12 16:25:15","172.8585","102.9","214.87","494","60.03","38"
"07/29/12 16:30:15","172.8665","98.6","214.45","475","60.03","38"
"07/29/12 16:35:15","172.874","93.3","214.97","454","60.07","38"
"07/29/12 16:40:15","172.8803","57.8","214.47","317","60.03","37"
"07/29/12 16:45:16","172.8832","26.0","213.91","49","60.03","36"
"07/29/12 16:50:15","172.8848","20.6","213.74","45","60.03","35"
"07/29/12 16:55:16","172.8868","27.4","213.44","266","60.03","34"
"07/29/12 17:00:16","172.8906","66.3","215.03","336","60.0","34"
"07/29/12 17:05:15","172.8947","56.1","214.09","126","60.03","33"
"07/29/12 17:10:16","172.8983","37.8","214.64","124","60.03","33"
"07/29/12 17:15:15","172.9016","36.4","214.89","107","60.03","32"
"07/29/12 17:20:16","172.9046","31.1","214.63","239","60.07","32"
"07/29/12 17:25:15","172.907","33.9","214.41","241","60.0","32"
"07/29/12 17:30:16","172.9092","14.0","214.01","323","60.03","31"
"07/29/12 17:35:15","172.9111","13.5","213.68","302","60.07","31"
"07/29/12 17:40:15","172.9129","22.4","214.03","195","60.03","31"
"07/29/12 17:45:15","172.9144","30.0","213.73","70","60.0","30"
"07/29/12 17:50:15","172.9158","23.4","213.21","277","60.03","30"
"07/29/12 17:55:16","172.9173","11.7","214.1","251","60.03","29"
"07/29/12 18:00:15","172.9188","26.8","213.93","138","60.0","29"
"07/29/12 18:05:15","172.9202","13.3","214.06","76","60.07","29"
"07/29/12 18:10:15","172.9216","12.2","214.04","54","60.0","28"
"07/29/12 18:15:16","172.9228","13.2","213.99","12","60.07","28"
"07/29/12 18:20:16","172.924","16.1","213.91","16","60.03","28"
"07/29/12 18:25:15","172.9251","2.7","213.84","125","60.03","27"
"07/29/12 18:30:15","172.926","0.0","213.6","0","60.03","27"
"07/29/12 18:35:15","172.9266","0.0","214.08","260","60.03","27"
"07/29/12 18:40:16","172.9271","14.1","214.21","104","60.03","27"
"07/29/12 18:45:15","172.9276","0.0","214.13","0","60.03","27"
"07/29/12 18:50:16","172.928","0.0","213.29","95","60.03","26"
"07/29/12 19:15:15","172.9285","9.9","212.54","212","60.0","25"
"07/29/12 19:20:17","172.929","14.0","212.92","222","60.03","25"
"07/29/12 19:25:15","172.9296","11.0","212.75","1","60.03","25"
"07/29/12 19:30:16","172.9298","0.0","213.13","0","60.03","25"
"07/29/12 19:35:15","172.9299","0.0","213.49","0","60.03","24"
"07/30/12 06:45:20","172.9301","0.0","214.32","0","60.07","22"
"07/30/12 06:50:15","172.9305","13.1","213.94","154","60.0","22"
"07/30/12 07:15:20","172.9306","0.0","212.65","0","60.0","22"
"07/30/12 07:20:16","172.9313","15.9","213.76","7","60.03","22"
"07/30/12 07:25:16","172.9324","23.9","213.5","142","60.03","23"
"07/30/12 07:30:15","172.9335","17.8","213.72","255","60.03","23"
"07/30/12 07:35:17","172.9348","22.3","213.26","141","60.03","23"
"07/30/12 07:40:16","172.9361","13.4","213.22","163","60.03","23"
"07/30/12 07:45:16","172.9372","13.0","213.17","42","60.0","23"
"07/30/12 07:50:16","172.9383","14.8","213.9","209","60.0","23"
"07/30/12 07:55:15","172.9397","12.4","213.86","257","60.03","23"
"07/30/12 08:00:15","172.9422","32.4","214.14","179","60.0","24"
"07/30/12 08:05:16","172.9438","15.2","213.84","23","60.03","24"
"07/30/12 08:10:17","172.9452","12.3","213.47","212","60.0","24"
"07/30/12 08:15:15","172.9476","27.7","213.7","256","60.03","24"
"07/30/12 08:20:16","172.9501","31.0","213.8","270","60.0","24"
"07/30/12 08:25:15","172.9538","49.7","214.73","121","60.0","25"
"07/30/12 08:30:16","172.956","28.5","214.15","140","60.03","25"
"07/30/12 08:35:16","172.9606","90.8","214.61","441","60.0","25"
"07/30/12 08:40:16","172.9675","30.3","213.38","250","60.0","26"
"07/30/12 08:45:16","172.9705","91.4","214.67","446","60.03","26"
"07/30/12 08:50:15","172.9766","94.4","214.45","460","60.07","27"
"07/30/12 08:55:16","172.9828","93.9","214.77","457","60.0","28"
"07/30/12 09:00:16","172.9899","111.8","215.26","533","60.03","29"
"07/30/12 09:05:16","172.9974","31.9","213.32","165","60.03","29"
"07/30/12 09:10:15","173.0014","107.5","215.37","510","60.03","30"
"07/30/12 09:15:16","173.009","108.8","215.45","516","60.0","31"
"07/30/12 09:20:16","173.0162","63.0","213.29","324","60.0","31"
"07/30/12 09:25:17","173.0226","64.9","214.76","330","60.0","31"
"07/30/12 09:30:16","173.0254","25.4","213.45","149","60.0","31"
"07/30/12 09:35:16","173.0279","49.7","214.01","84","60.03","31"
"07/30/12 09:40:17","173.0323","56.1","213.63","381","60.03","31"
"07/30/12 09:45:15","173.0377","68.2","213.79","138","60.03","31"
"07/30/12 09:50:16","173.0451","67.2","214.24","344","60.03","31"
"07/30/12 09:55:16","173.055","73.9","214.8","369","60.0","32"
"07/30/12 10:00:16","173.0605","75.9","214.8","375","60.0","32"
"07/30/12 10:05:15","173.0672","87.6","214.82","425","60.03","32"
"07/30/12 10:10:16","173.0725","61.5","214.6","186","60.0","32"
"07/30/12 10:15:16","173.0773","34.5","213.27","90","60.03","32"
"07/30/12 10:20:17","173.0811","61.2","213.84","277","60.03","32"
"07/30/12 10:25:15","173.0858","44.6","212.9","92","60.03","32"
"07/30/12 10:30:16","173.0888","31.6","212.86","240","60.03","31"
"07/30/12 10:35:15","173.0912","28.0","213.31","112","60.0","31"
"07/30/12 10:40:16","173.0931","22.2","212.84","206","60.0","31"
"07/30/12 10:45:15","173.095","30.0","213.12","92","60.0","31"
"07/30/12 10:50:16","173.0967","32.2","212.83","75","60.03","31"
"07/30/12 10:55:16","173.0989","31.3","213.38","273","60.03","31"
"07/30/12 11:00:16","173.1015","33.3","212.96","108","60.0","31"
"07/30/12 11:05:17","173.1038","20.0","212.36","262","60.03","31"
"07/30/12 11:10:16","173.1056","29.1","211.73","275","60.03","31"
"07/30/12 11:15:16","173.1074","28.8","213.41","134","60.03","31"
"07/30/12 11:20:16","173.1088","11.6","213.33","5","60.07","30"
"07/30/12 11:25:17","173.1101","29.0","212.88","34","60.0","30"
"07/30/12 11:30:16","173.1118","22.5","212.42","257","60.0","30"
"07/30/12 11:35:17","173.1134","15.0","213.16","25","60.0","30"
"07/30/12 11:40:15","173.1151","32.8","212.88","173","60.0","30"
"07/30/12 11:45:16","173.1169","30.3","213.27","278","60.03","30"
"07/30/12 11:50:15","173.1195","30.4","212.59","141","60.03","29"
"07/30/12 11:55:17","173.1213","20.9","211.87","189","60.03","29"
"07/30/12 12:00:17","173.1225","24.1","213.22","285","60.07","29"
"07/30/12 12:05:15","173.1242","21.0","212.14","232","60.03","29"
"07/30/12 12:10:15","173.1262","41.0","213.31","315","60.03","29"
"07/30/12 12:15:15","173.1285","10.8","212.09","18","60.0","29"
"07/30/12 12:20:17","173.1298","12.7","212.45","5","60.03","28"
"07/30/12 12:25:17","173.1317","26.5","213.63","65","60.03","28"
"07/30/12 12:30:15","173.1354","78.6","214.34","388","60.03","28"
"07/30/12 12:35:16","173.1429","112.1","215.25","534","60.0","29"
"07/30/12 12:40:16","173.151","31.6","212.79","304","60.0","29"
"07/30/12 12:45:17","173.1532","50.5","213.27","394","60.0","28"
"07/30/12 12:50:16","173.1567","36.9","213.63","150","60.03","28"
"07/30/12 12:55:17","173.1595","73.5","213.27","367","60.03","28"
"07/30/12 13:00:17","173.1633","63.9","215.56","328","60.03","28"
"07/30/12 13:05:16","173.1687","86.4","214.92","424","60.0","28"
"07/30/12 13:10:15","173.1727","65.2","214.55","347","60.03","28"
"07/30/12 13:15:15","173.1786","67.5","215.15","341","60.0","29"
"07/30/12 13:20:16","173.1813","15.2","213.31","50","60.03","28"
"07/30/12 13:25:15","173.1833","29.9","213.3","53","60.0","28"
"07/30/12 13:30:15","173.1868","62.3","213.92","318","60.03","28"
"07/30/12 13:35:15","173.1949","108.1","215.36","513","60.03","29"
"07/30/12 13:40:16","173.202","82.2","214.44","405","60.03","29"
"07/30/12 13:45:16","173.2086","42.6","212.98","384","60.0","30"
"07/30/12 13:50:15","173.2115","29.9","213.02","78","60.03","29"
"07/30/12 13:55:16","173.2143","83.6","214.22","410","60.0","29"
"07/30/12 14:00:15","173.2245","151.0","217.04","700","60.03","30"
"07/30/12 14:05:15","173.2359","145.3","216.4","668","60.0","32"
"07/30/12 14:10:16","173.2437","194.8","216.43","886","60.03","32"
"07/30/12 14:15:16","173.2524","79.9","213.74","395","60.0","32"
"07/30/12 14:20:16","173.2624","194.9","217.37","879","60.0","33"
"07/30/12 14:25:17","173.2731","195.8","217.1","875","60.0","33"
"07/30/12 14:30:15","173.2819","106.7","214.91","509","60.03","33"
"07/30/12 14:35:16","173.2877","71.7","215.2","355","60.0","32"
"07/30/12 14:40:17","173.2935","69.2","214.14","350","60.03","32"
"07/30/12 14:45:15","173.3025","116.7","215.24","552","60.0","32"
"07/30/12 14:50:16","173.3114","88.5","214.55","426","60.03","32"
"07/30/12 14:55:16","173.3168","62.3","214.34","320","60.03","32"
"07/30/12 15:00:15","173.3228","157.5","216.49","740","60.03","31"
"07/30/12 15:05:17","173.3327","195.6","216.96","883","60.0","32"
"07/30/12 15:10:17","173.3432","157.9","216.61","723","60.03","32"
"07/30/12 15:15:15","173.355","138.8","215.06","647","60.0","33"
"07/30/12 15:20:16","173.3662","139.1","215.78","654","60.03","34"
"07/30/12 15:25:16","173.3742","106.2","214.79","511","60.0","32"
"07/30/12 15:30:16","173.3815","87.2","214.2","427","60.0","32"
"07/30/12 15:35:16","173.3878","114.6","215.13","542","60.03","32"
"07/30/12 15:40:16","173.394","87.6","214.45","430","60.0","32"
"07/30/12 15:45:17","173.4026","147.9","215.99","687","60.07","32"
"07/30/12 15:50:15","173.413","128.3","215.49","600","60.0","32"
"07/30/12 15:55:17","173.4228","123.7","215.04","582","60.03","33"
"07/30/12 16:00:17","173.4321","120.4","215.17","570","60.03","32"
"07/30/12 16:05:16","173.4414","116.6","216.73","548","60.07","32"
"07/30/12 16:10:15","173.4503","114.4","215.19","544","60.0","32"
"07/30/12 16:15:16","173.4591","111.8","215.29","531","60.03","32"
"07/30/12 16:20:15","173.4676","18.9","211.89","18","60.0","32"
"07/30/12 16:25:16","173.4727","71.5","213.77","408","60.03","32"
"07/30/12 16:30:17","173.4805","108.2","214.93","514","60.03","32"
