"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/30/12 16:35:17","173.4884","98.7","214.11","473","60.03","32"
"07/30/12 16:40:16","173.4958","92.2","214.22","451","60.03","32"
"07/30/12 16:45:15","173.5029","89.7","214.87","436","60.03","32"
"07/30/12 16:50:16","173.5097","86.0","215.16","421","60.03","32"
"07/30/12 16:55:16","173.5163","82.6","214.72","407","60.03","32"
"07/30/12 17:00:16","173.5224","78.3","215.74","385","60.03","32"
"07/30/12 17:05:16","173.5284","74.4","214.73","372","60.03","32"
"07/30/12 17:10:17","173.534","70.4","214.57","354","60.0","32"
"07/30/12 17:15:17","173.5393","67.2","214.64","336","60.03","31"
"07/30/12 17:20:17","173.5437","14.9","212.84","53","60.03","31"
"07/30/12 17:25:15","173.5449","33.6","213.14","106","60.0","31"
"07/30/12 17:30:16","173.5488","71.5","213.82","362","60.03","30"
"07/30/12 17:35:17","173.553","50.3","214.15","364","60.03","31"
"07/30/12 17:40:16","173.5562","38.0","214.1","345","60.03","31"
"07/30/12 17:45:17","173.56","48.9","213.9","141","60.0","31"
"07/30/12 17:50:16","173.5624","25.0","213.47","141","60.03","30"
"07/30/12 17:55:17","173.5646","32.4","214.0","94","60.0","30"
"07/30/12 18:00:16","173.5666","14.2","214.03","75","60.03","30"
"07/30/12 18:05:16","173.5675","13.7","213.43","27","60.03","29"
"07/30/12 18:10:16","173.5684","15.0","212.89","32","60.03","28"
"07/30/12 18:15:17","173.5699","27.3","213.9","60","60.03","28"
"07/30/12 18:20:17","173.5718","30.6","214.82","138","60.03","28"
"07/30/12 18:25:16","173.5733","24.1","214.02","246","60.0","28"
"07/30/12 18:30:17","173.5742","1.1","213.05","0","60.03","28"
"07/30/12 18:35:16","173.5751","13.4","213.56","110","60.03","27"
"07/30/12 18:40:17","173.5763","7.4","213.5","236","60.03","27"
"07/30/12 18:45:17","173.577","0.0","213.09","105","60.03","27"
"07/30/12 18:50:17","173.5775","8.4","212.59","0","60.0","27"
"07/30/12 18:55:15","173.5782","13.9","213.94","54","60.03","27"
"07/30/12 19:00:16","173.5788","0.0","214.39","171","60.03","27"
"07/30/12 19:05:16","173.5795","0.0","214.25","0","60.0","27"
"07/30/12 19:10:17","173.58","14.4","214.1","134","60.03","27"
"07/30/12 19:15:15","173.5805","0.0","213.92","0","60.03","27"
"07/31/12 06:35:18","173.5814","0.0","213.58","0","60.03","20"
"07/31/12 06:40:17","173.582","5.2","213.35","127","60.03","20"
"07/31/12 06:45:17","173.5829","12.0","213.79","1","60.03","20"
"07/31/12 06:50:16","173.5839","19.8","213.76","147","60.0","21"
"07/31/12 06:55:17","173.5853","22.4","213.55","18","60.03","21"
"07/31/12 07:00:17","173.5872","25.8","213.22","164","60.0","22"
"07/31/12 07:05:17","173.5894","37.6","212.74","40","60.03","22"
"07/31/12 07:10:17","173.5914","20.2","212.58","178","60.03","22"
"07/31/12 07:15:17","173.5937","27.2","213.08","69","60.0","22"
"07/31/12 07:20:16","173.5963","32.0","213.44","103","60.07","23"
"07/31/12 07:25:17","173.5988","19.8","213.35","201","60.07","23"
"07/31/12 07:30:18","173.6","12.9","213.38","46","60.0","23"
"07/31/12 07:35:17","173.6022","21.8","213.45","322","60.0","23"
"07/31/12 07:40:17","173.6048","37.8","213.25","100","60.03","23"
"07/31/12 07:45:17","173.6085","57.9","214.21","254","60.0","24"
"07/31/12 07:50:16","173.6138","64.8","213.38","329","60.03","24"
"07/31/12 07:55:17","173.6182","64.4","213.96","331","60.07","25"
"07/31/12 08:00:16","173.6234","71.1","214.05","357","60.03","25"
"07/31/12 08:05:16","173.6292","84.0","215.84","410","60.0","26"
"07/31/12 08:10:16","173.6353","81.0","215.88","399","60.03","26"
"07/31/12 08:15:17","173.6414","79.9","215.02","397","60.03","27"
"07/31/12 08:20:16","173.6477","84.5","214.65","415","60.0","27"
"07/31/12 08:25:16","173.6545","88.8","214.96","433","60.03","28"
"07/31/12 08:30:18","173.6615","91.1","214.62","441","60.03","28"
"07/31/12 08:35:17","173.6688","96.5","215.27","463","60.03","29"
"07/31/12 08:40:18","173.6753","103.3","216.53","488","60.03","29"
"07/31/12 08:45:17","173.6838","114.4","215.91","542","60.0","30"
"07/31/12 08:50:17","173.6906","109.1","215.83","518","60.03","29"
"07/31/12 08:55:17","173.6991","115.2","216.58","541","60.0","30"
"07/31/12 09:00:16","173.7065","118.0","217.19","556","60.03","29"
"07/31/12 09:05:18","173.7159","127.5","216.4","594","60.0","30"
"07/31/12 09:10:16","173.7208","124.4","216.43","586","60.0","29"
"07/31/12 09:20:17","173.7389","130.7","216.15","610","60.0","30"
"07/31/12 09:25:16","173.7489","129.5","217.19","599","60.03","31"
"07/31/12 09:30:16","173.7589","131.5","217.85","609","60.03","31"
"07/31/12 09:35:17","173.7693","134.3","217.86","625","60.03","32"
"07/31/12 09:40:16","173.7801","138.5","217.9","638","60.03","32"
"07/31/12 09:45:16","173.7912","153.8","217.37","705","60.0","33"
"07/31/12 09:50:16","173.8026","143.2","217.26","658","60.03","33"
"07/31/12 09:55:18","173.8139","146.0","217.72","674","60.03","32"
"07/31/12 10:00:17","173.8254","147.1","216.87","681","60.0","33"
"07/31/12 10:05:17","173.8369","149.0","216.78","694","60.03","33"
"07/31/12 10:10:17","173.8487","153.5","217.4","706","60.03","34"
"07/31/12 10:15:17","173.8606","154.6","216.22","713","60.0","34"
"07/31/12 10:20:17","173.8729","174.4","217.58","793","60.0","35"
"07/31/12 10:25:16","173.8802","167.6","217.67","765","60.0","34"
"07/31/12 10:30:17","173.893","168.0","217.06","766","60.0","35"
"07/31/12 10:35:17","173.904","170.8","217.3","783","60.03","35"
"07/31/12 10:40:16","173.9173","129.4","215.28","600","60.03","36"
"07/31/12 10:45:16","173.9283","173.1","216.83","790","60.0","36"
"07/31/12 10:50:18","173.9406","169.8","216.86","777","60.03","36"
"07/31/12 10:55:17","173.9539","166.7","217.07","765","60.03","36"
"07/31/12 11:00:17","173.9669","168.4","217.76","767","60.0","37"
"07/31/12 11:05:18","173.9795","171.6","217.15","785","60.03","37"
"07/31/12 11:10:16","173.9931","162.4","217.12","736","60.0","37"
"07/31/12 11:15:16","174.0058","173.0","217.18","785","60.0","37"
"07/31/12 11:20:16","174.0192","176.9","217.7","803","60.0","36"
"07/31/12 11:25:16","174.0329","175.3","218.33","795","60.03","36"
"07/31/12 11:30:18","174.0466","177.7","217.51","808","60.03","36"
"07/31/12 11:35:17","174.0604","178.0","216.36","818","60.03","37"
"07/31/12 11:40:17","174.0742","177.9","215.78","812","60.03","37"
"07/31/12 11:45:17","174.0881","179.0","215.75","822","60.0","37"
"07/31/12 11:50:16","174.1021","181.7","216.84","826","60.0","37"
"07/31/12 11:55:17","174.1163","181.7","216.58","830","60.03","37"
"07/31/12 12:00:17","174.1304","180.0","216.53","822","60.03","37"
"07/31/12 12:05:17","174.1446","181.6","216.43","830","60.03","37"
"07/31/12 12:10:16","174.1587","181.6","216.26","828","60.0","38"
"07/31/12 12:15:16","174.1729","182.4","216.2","825","60.03","38"
"07/31/12 12:20:16","174.1871","181.6","217.4","824","60.0","38"
"07/31/12 12:25:17","174.2012","181.5","216.38","828","60.0","38"
"07/31/12 12:30:17","174.2154","183.8","216.85","836","60.03","38"
"07/31/12 12:35:17","174.2298","185.1","217.84","835","60.03","38"
"07/31/12 12:40:17","174.2443","185.6","217.17","840","60.0","37"
"07/31/12 12:45:16","174.2587","185.4","218.32","835","60.03","37"
"07/31/12 12:50:16","174.2731","185.2","217.91","838","60.0","37"
"07/31/12 12:55:16","174.2875","183.8","217.62","830","60.03","37"
"07/31/12 13:00:17","174.3017","180.5","218.15","819","60.03","38"
"07/31/12 13:05:16","174.3159","180.5","218.1","822","60.03","38"
"07/31/12 13:10:16","174.3299","182.6","218.02","826","60.03","38"
"07/31/12 13:15:17","174.3441","180.5","217.44","821","60.03","38"
"07/31/12 13:20:17","174.3581","179.7","217.55","814","60.03","38"
"07/31/12 13:25:17","174.3721","177.3","218.14","807","60.0","38"
"07/31/12 13:30:17","174.3859","176.9","218.84","800","60.0","39"
"07/31/12 13:35:17","174.3996","176.0","217.93","800","60.0","39"
"07/31/12 13:40:17","174.4133","175.0","218.16","797","60.03","39"
"07/31/12 13:45:18","174.427","175.2","218.99","796","60.0","38"
"07/31/12 13:50:16","174.4405","173.5","218.44","780","60.03","38"
"07/31/12 13:55:17","174.454","171.8","217.2","788","60.03","39"
"07/31/12 14:00:18","174.4674","170.2","217.84","774","60.03","39"
"07/31/12 14:05:18","174.4806","170.4","218.6","772","60.0","38"
"07/31/12 14:10:17","174.4938","168.4","218.49","773","60.03","39"
"07/31/12 14:15:17","174.5069","167.2","217.78","764","60.03","39"
"07/31/12 14:20:16","174.5198","165.3","217.21","761","60.03","39"
"07/31/12 14:25:16","174.5327","164.1","218.31","746","60.03","39"
"07/31/12 14:30:17","174.5456","164.3","218.28","751","60.03","38"
"07/31/12 14:35:17","174.5583","160.1","217.85","733","60.0","38"
"07/31/12 14:40:17","174.5708","161.7","217.97","741","60.0","38"
"07/31/12 14:45:16","174.5832","155.6","217.61","715","60.03","38"
"07/31/12 14:50:17","174.5953","155.6","217.17","716","60.03","38"
"07/31/12 14:55:17","174.6073","152.4","217.66","700","60.03","38"
"07/31/12 15:00:17","174.6191","151.2","217.94","694","60.03","38"
"07/31/12 15:05:16","174.6308","148.2","217.13","686","60.03","38"
"07/31/12 15:10:16","174.6422","146.2","216.73","677","60.0","38"
"07/31/12 15:15:17","174.6535","145.6","217.52","667","60.0","38"
"07/31/12 15:20:17","174.6646","140.4","217.81","649","60.03","38"
"07/31/12 15:25:17","174.6756","138.8","216.4","646","60.0","38"
"07/31/12 15:30:16","174.6863","138.2","217.73","644","60.0","38"
"07/31/12 15:35:17","174.697","135.8","217.51","629","60.03","38"
"07/31/12 15:40:17","174.7074","132.5","216.74","615","60.03","38"
"07/31/12 15:45:17","174.7177","129.5","216.06","608","60.0","38"
"07/31/12 15:50:17","174.7277","127.2","216.97","594","60.03","37"
"07/31/12 15:55:17","174.7375","123.5","216.1","581","60.0","37"
"07/31/12 16:00:16","174.747","120.9","216.34","567","60.03","37"
"07/31/12 16:05:16","174.7563","118.2","217.36","553","60.03","37"
"07/31/12 16:10:17","174.7654","116.1","216.49","546","60.0","36"
"07/31/12 16:15:16","174.7743","112.7","215.12","541","60.0","36"
"07/31/12 16:20:17","174.783","109.3","215.75","517","60.0","36"
"07/31/12 16:25:17","174.7914","106.3","216.4","505","60.03","36"
"07/31/12 16:30:18","174.7995","102.7","216.83","489","60.03","36"
"07/31/12 16:35:16","174.8074","99.1","216.24","475","60.03","36"
"07/31/12 16:40:16","174.815","96.1","216.82","463","60.03","36"
"07/31/12 16:45:17","174.8223","91.5","216.98","437","60.03","36"
"07/31/12 16:50:17","174.8293","88.3","217.24","428","60.03","36"
"07/31/12 16:55:17","174.836","85.3","216.25","412","60.0","36"
"07/31/12 17:00:17","174.8425","80.5","215.39","398","60.03","36"
"07/31/12 17:05:16","174.8486","77.1","215.49","380","60.0","36"
"07/31/12 17:10:17","174.8544","72.9","216.16","363","60.03","36"
"07/31/12 17:15:18","174.86","69.2","215.32","345","60.0","35"
"07/31/12 17:20:17","174.8651","65.2","215.43","331","60.03","35"
"07/31/12 17:25:17","174.87","61.1","214.8","314","60.03","35"
"07/31/12 17:30:18","174.8742","37.4","215.29","349","60.03","35"
"07/31/12 17:35:17","174.8784","66.8","215.04","165","60.03","35"
"07/31/12 17:40:16","174.8823","42.3","214.89","225","60.0","34"
"07/31/12 17:45:17","174.886","50.6","214.54","142","60.03","34"
"07/31/12 17:50:16","174.8893","45.2","213.99","317","60.03","33"
"07/31/12 17:55:18","174.8924","32.7","214.67","325","60.0","33"
"07/31/12 18:00:18","174.8951","39.5","214.55","153","60.03","33"
"07/31/12 18:05:17","174.8976","26.4","215.27","64","60.03","32"
"07/31/12 18:10:16","174.8997","26.8","215.58","40","60.03","32"
"07/31/12 18:15:17","174.9016","22.8","214.61","26","60.03","32"
"07/31/12 18:20:17","174.9032","26.9","214.91","179","60.0","32"
"07/31/12 18:25:17","174.9046","14.0","215.5","2","60.03","32"
"07/31/12 18:30:17","174.9057","12.3","214.49","10","60.0","31"
"07/31/12 18:35:17","174.9067","11.6","213.45","234","60.03","31"
"07/31/12 18:40:17","174.9075","6.9","214.5","157","60.03","30"
"07/31/12 18:45:16","174.9082","0.0","215.02","184","60.03","30"
"07/31/12 18:50:16","174.9087","0.0","214.1","0","60.07","30"
"07/31/12 18:55:18","174.9091","0.0","214.98","0","60.03","30"
"08/01/12 06:40:17","174.9105","16.2","211.85","96","60.03","24"
"08/01/12 06:45:17","174.9112","4.9","212.75","102","60.03","24"
"08/01/12 06:50:18","174.9122","9.5","213.39","163","60.03","24"
"08/01/12 07:00:17","174.9146","21.9","216.55","63","60.0","25"
"08/01/12 07:05:18","174.916","20.1","215.68","138","60.03","25"
"08/01/12 07:10:18","174.9178","32.6","214.49","40","60.0","26"
"08/01/12 07:15:17","174.9199","22.0","214.1","178","60.07","26"
"08/01/12 07:20:17","174.9221","27.2","215.62","209","60.03","26"
"08/01/12 07:25:17","174.9246","29.0","216.09","123","60.0","27"
"08/01/12 07:30:16","174.9274","42.5","215.02","205","60.0","27"
"08/01/12 07:35:17","174.9303","36.1","214.55","108","60.03","27"
"08/01/12 07:40:17","174.9336","47.8","213.48","264","60.03","28"
"08/01/12 07:45:18","174.9371","46.0","214.02","315","60.03","28"
"08/01/12 07:50:16","174.941","57.9","213.75","347","60.03","29"
"08/01/12 07:55:17","174.9451","44.2","213.29","323","60.03","29"
"08/01/12 08:00:18","174.9495","72.7","213.34","397","60.03","29"
"08/01/12 08:05:17","174.9537","50.1","212.05","177","60.0","30"
"08/01/12 08:10:17","174.9577","40.6","214.0","88","60.0","30"
"08/01/12 08:15:17","174.9629","69.4","215.14","350","60.0","30"
"08/01/12 08:20:16","174.9684","72.4","214.07","363","60.03","31"
"08/01/12 08:25:17","174.9741","75.4","213.83","378","60.03","31"
"08/01/12 08:30:17","174.9801","79.3","216.04","392","60.0","32"
"08/01/12 08:35:17","174.9864","81.9","215.8","402","60.0","32"
"08/01/12 08:40:16","174.993","86.1","216.2","422","60.03","33"
"08/01/12 08:45:18","174.9999","89.7","215.19","436","60.03","33"
"08/01/12 08:50:18","175.007","92.0","215.98","446","60.03","33"
"08/01/12 08:55:18","175.0142","93.9","215.62","457","60.03","34"
"08/01/12 09:00:17","175.0217","97.9","215.37","470","60.03","35"
"08/01/12 09:05:17","175.0294","100.5","214.68","485","60.0","35"
"08/01/12 09:10:16","175.0374","105.1","215.05","505","60.0","36"
"08/01/12 09:15:18","175.0457","106.4","214.96","505","60.0","36"
"08/01/12 09:20:17","175.0542","112.2","215.65","527","60.0","36"
"08/01/12 09:25:18","175.063","114.1","215.32","540","60.03","37"
"08/01/12 09:30:17","175.072","117.7","215.61","556","60.0","38"
"08/01/12 09:35:18","175.0813","119.9","216.28","564","60.03","38"
"08/01/12 09:40:17","175.0906","121.5","216.11","568","60.0","38"
"08/01/12 09:45:16","175.1001","125.7","216.16","591","60.0","38"
"08/01/12 09:50:17","175.1101","127.1","215.93","595","60.0","38"
"08/01/12 09:55:18","175.1202","131.4","216.1","616","60.03","38"
"08/01/12 10:00:17","175.1305","133.0","215.43","622","60.0","38"
"08/01/12 10:05:18","175.141","135.1","215.94","634","60.03","38"
"08/01/12 10:10:18","175.1516","136.4","214.61","641","60.03","39"
"08/01/12 10:15:18","175.1623","138.0","218.83","638","60.03","39"
"08/01/12 10:20:18","175.1732","141.9","217.57","656","60.03","40"
"08/01/12 10:25:18","175.1842","142.0","217.78","652","60.0","40"
"08/01/12 10:30:16","175.1954","145.5","217.8","672","60.0","40"
"08/01/12 10:35:17","175.2069","148.6","217.78","682","60.03","41"
"08/01/12 10:40:18","175.2185","150.2","216.96","693","60.0","41"
"08/01/12 10:45:17","175.2303","151.3","217.12","698","60.03","41"
"08/01/12 10:50:18","175.2421","151.6","217.31","691","60.03","42"
"08/01/12 10:55:17","175.254","153.9","218.93","702","60.03","42"
"08/01/12 11:00:17","175.266","155.3","217.36","711","60.03","43"
"08/01/12 11:05:17","175.2782","158.1","217.55","728","60.0","43"
"08/01/12 11:10:18","175.2905","156.7","213.89","730","60.03","44"
"08/01/12 11:15:17","175.3027","158.1","215.19","724","60.03","44"
"08/01/12 11:20:18","175.3152","159.5","217.14","729","60.0","44"
"08/01/12 11:25:18","175.3277","158.2","218.96","719","60.0","45"
"08/01/12 11:30:17","175.3402","163.5","218.62","746","60.03","45"
"08/01/12 11:35:17","175.3529","164.2","218.38","749","60.0","45"
"08/01/12 11:40:18","175.3655","162.2","218.67","742","60.03","45"
"08/01/12 11:45:17","175.3784","165.7","217.37","759","60.03","45"
"08/01/12 11:50:18","175.3914","166.4","216.95","757","60.03","45"
"08/01/12 11:55:17","175.4042","162.7","216.98","745","60.03","45"
"08/01/12 12:00:18","175.417","164.7","217.93","753","60.07","46"
"08/01/12 12:05:17","175.4297","144.9","216.69","669","60.03","46"
"08/01/12 12:10:17","175.4401","194.2","217.08","883","60.03","45"
"08/01/12 12:15:18","175.4512","86.3","215.09","422","60.0","45"
"08/01/12 12:20:17","175.4585","99.1","215.3","473","60.03","44"
"08/01/12 12:25:18","175.4683","100.0","214.64","481","60.0","44"
"08/01/12 12:30:17","175.4748","77.8","214.92","390","60.03","43"
"08/01/12 12:35:17","175.481","172.8","217.93","793","60.0","43"
"08/01/12 12:40:18","175.4939","175.9","217.75","803","60.0","44"
"08/01/12 12:45:18","175.5032","81.9","215.27","404","60.03","43"
"08/01/12 12:50:18","175.5152","169.4","216.18","779","60.03","44"
"08/01/12 12:55:18","175.528","164.3","216.27","754","60.03","44"
"08/01/12 13:00:18","175.5406","133.3","217.66","623","60.03","45"
"08/01/12 13:05:18","175.5479","77.1","214.58","384","60.03","43"
"08/01/12 13:10:16","175.5552","96.0","215.65","462","60.03","43"
"08/01/12 13:15:18","175.5624","135.7","217.26","632","60.07","43"
"08/01/12 13:20:18","175.5733","194.1","218.07","878","60.0","43"
"08/01/12 13:25:17","175.5823","127.7","217.49","593","60.03","43"
"08/01/12 13:30:18","175.5938","171.2","218.52","778","60.03","43"
"08/01/12 13:35:18","175.6067","164.5","217.44","747","60.0","43"
"08/01/12 13:40:18","175.6197","168.1","217.7","767","60.0","43"
"08/01/12 13:45:17","175.6325","162.8","216.62","749","60.0","43"
"08/01/12 13:50:18","175.6455","162.9","216.86","749","60.03","43"
"08/01/12 13:55:17","175.6582","162.4","216.22","745","60.03","43"
"08/01/12 14:00:17","175.6708","161.9","216.66","748","60.03","43"
"08/01/12 14:05:18","175.6834","160.8","217.21","736","60.0","43"
"08/01/12 14:10:18","175.696","160.8","215.94","740","60.0","43"
"08/01/12 14:15:17","175.7084","160.7","216.58","738","60.0","43"
"08/01/12 14:20:18","175.7207","156.9","217.28","720","60.0","43"
"08/01/12 14:25:18","175.7327","147.9","217.06","680","60.0","42"
"08/01/12 14:30:17","175.7446","156.1","217.26","716","60.0","42"
"08/01/12 14:35:17","175.7566","151.7","217.05","700","60.0","42"
"08/01/12 14:40:18","175.7683","148.0","217.01","682","60.03","42"
"08/01/12 14:45:17","175.7799","147.6","216.79","682","60.03","42"
"08/01/12 14:50:18","175.7912","145.2","216.62","675","60.0","42"
"08/01/12 14:55:18","175.8024","143.7","216.5","663","60.0","42"
"08/01/12 15:00:18","175.8138","143.1","216.25","665","60.03","42"
"08/01/12 15:05:18","175.8247","141.2","216.5","656","60.03","42"
"08/01/12 15:10:18","175.8355","136.6","215.84","639","60.03","42"
"08/01/12 15:15:17","175.8461","130.1","216.08","607","60.03","42"
"08/01/12 15:20:18","175.8566","134.4","216.06","624","60.0","42"
"08/01/12 15:25:18","175.8667","127.2","216.19","595","60.0","42"
"08/01/12 15:30:18","175.8764","124.8","215.41","592","60.03","42"
"08/01/12 15:35:18","175.886","116.9","214.68","552","60.0","42"
"08/01/12 15:40:17","175.8948","117.9","213.97","560","60.03","42"
"08/01/12 15:45:17","175.9039","117.3","214.86","557","60.0","42"
"08/01/12 15:50:17","175.9128","113.7","214.65","544","60.03","42"
"08/01/12 15:55:17","175.9215","113.5","214.25","539","60.03","42"
"08/01/12 16:00:17","175.9304","111.1","214.64","529","60.03","42"
"08/01/12 16:05:18","175.939","108.5","214.85","518","60.0","41"
"08/01/12 16:10:18","175.9472","104.0","213.92","500","60.03","41"
"08/01/12 16:15:17","175.955","97.2","214.51","470","60.03","40"
"08/01/12 16:20:18","175.9627","98.9","213.7","478","60.0","40"
"08/01/12 16:25:18","175.9702","99.9","213.86","481","60.0","40"
"08/01/12 16:30:17","175.9777","91.7","214.96","444","60.03","40"
"08/01/12 16:35:17","175.9844","87.3","214.0","425","60.03","39"
"08/01/12 16:40:17","175.9909","79.2","214.17","393","60.03","39"
"08/01/12 16:45:18","175.9976","87.9","213.77","430","60.0","39"
"08/01/12 16:50:18","176.0042","83.5","213.28","408","60.03","39"
"08/01/12 16:55:17","176.0105","75.8","213.73","375","60.03","39"
"08/01/12 17:00:17","176.016","69.3","215.05","352","60.07","38"
"08/01/12 17:05:18","176.0215","67.9","215.2","340","60.0","38"
"08/01/12 17:10:17","176.0266","65.4","214.87","335","60.03","38"
"08/01/12 17:15:17","176.0316","49.6","213.9","275","60.0","38"
"08/01/12 17:20:18","176.0355","55.3","213.42","394","60.03","38"
"08/01/12 17:25:18","176.0389","46.0","214.5","205","60.03","38"
"08/01/12 17:30:18","176.0421","45.3","214.95","238","60.03","37"
"08/01/12 17:35:17","176.0459","41.0","214.49","226","60.03","37"
"08/01/12 17:40:17","176.0493","34.6","214.13","118","60.03","37"
"08/01/12 17:45:17","176.0523","33.7","214.62","313","60.03","36"
"08/01/12 17:50:17","176.0551","34.7","214.31","174","60.03","36"
"08/01/12 17:55:17","176.058","33.1","213.35","102","60.03","36"
"08/01/12 18:00:18","176.0605","34.9","212.45","58","60.03","36"
"08/01/12 18:05:17","176.0624","28.0","213.13","109","60.0","35"
"08/01/12 18:10:17","176.0641","23.2","213.34","115","60.03","35"
"08/01/12 18:15:17","176.0661","28.4","212.49","233","60.03","35"
"08/01/12 18:20:18","176.068","31.4","212.28","267","60.0","35"
"08/01/12 18:25:17","176.0697","29.2","212.8","42","60.03","34"
"08/01/12 18:30:17","176.0713","21.6","212.29","31","60.03","34"
"08/01/12 18:35:18","176.0727","11.4","212.81","10","60.0","34"
"08/01/12 18:40:17","176.0738","10.4","211.95","2","60.03","34"
"08/01/12 18:45:17","176.0748","15.9","211.43","13","60.03","33"
"08/01/12 18:50:18","176.0758","13.5","212.09","4","60.03","33"
"08/01/12 18:55:17","176.0766","9.6","211.98","113","60.0","33"
"08/01/12 19:00:17","176.0774","0.0","211.94","0","60.03","33"
"08/01/12 19:05:17","176.078","0.0","211.24","0","60.0","33"
"08/01/12 19:10:18","176.0784","14.5","211.55","120","60.03","33"
"08/01/12 19:15:17","176.0788","0.0","211.88","0","60.03","33"
"08/01/12 19:20:18","176.0792","15.0","211.81","0","60.03","32"
"08/01/12 19:25:17","176.0795","10.8","212.09","2","60.03","32"
"08/01/12 19:30:18","176.0798","0.0","212.64","0","60.0","32"
"08/01/12 19:35:18","176.0799","10.8","212.18","54","60.03","32"
"08/02/12 06:35:18","176.0806","0.0","213.25","0","60.03","23"
"08/02/12 06:40:18","176.0812","1.5","212.87","221","60.03","23"
"08/02/12 06:45:18","176.082","10.5","213.15","67","60.03","23"
"08/02/12 06:50:18","176.0829","12.6","213.81","59","60.03","24"
"08/02/12 06:55:18","176.084","16.2","214.09","14","60.03","24"
"08/02/12 07:00:18","176.0854","29.5","213.13","61","60.0","24"
"08/02/12 07:05:18","176.0869","28.8","213.47","265","60.0","25"
"08/02/12 07:10:17","176.0887","22.1","214.1","255","60.03","25"
"08/02/12 07:15:18","176.0909","32.8","213.95","68","60.03","25"
"08/02/12 07:20:18","176.0932","35.9","213.94","210","60.0","25"
"08/02/12 07:25:18","176.0959","32.3","214.03","90","60.03","26"
"08/02/12 07:30:17","176.0987","44.1","214.19","255","60.0","26"
"08/02/12 07:35:19","176.102","51.9","214.53","388","60.0","27"
"08/02/12 07:40:18","176.1049","54.0","214.74","357","60.03","27"
"08/02/12 07:45:18","176.1086","38.6","214.48","263","60.03","27"
"08/02/12 07:50:17","176.1134","32.0","213.35","144","60.0","28"
"08/02/12 07:55:19","176.1162","26.1","214.21","154","60.0","28"
"08/02/12 08:00:17","176.1195","83.9","215.07","414","60.07","28"
"08/02/12 08:05:18","176.125","69.6","214.36","351","60.0","28"
"08/02/12 08:10:18","176.129","30.4","213.99","119","60.03","29"
"08/02/12 08:15:17","176.1341","82.3","215.59","405","60.0","29"
"08/02/12 08:20:18","176.1395","82.6","215.13","407","60.0","29"
"08/02/12 08:25:17","176.1458","37.4","213.96","106","60.0","30"
"08/02/12 08:30:17","176.1491","40.9","214.23","246","60.03","30"
"08/02/12 08:35:18","176.1521","104.7","214.81","502","60.03","29"
"08/02/12 08:40:18","176.1554","33.3","213.36","81","60.03","29"
"08/02/12 08:45:18","176.1589","51.4","213.24","341","60.0","29"
"08/02/12 08:50:18","176.1644","73.5","216.25","366","60.03","29"
"08/02/12 08:55:18","176.1732","109.6","216.51","520","60.03","30"
"08/02/12 09:00:18","176.1809","28.6","214.14","92","60.03","30"
"08/02/12 09:05:19","176.1859","128.7","216.65","602","60.0","31"
"08/02/12 09:10:17","176.1953","136.5","216.06","636","60.0","32"
"08/02/12 09:15:17","176.205","46.9","214.27","100","60.0","32"
"08/02/12 09:20:19","176.2093","51.5","213.33","408","60.0","32"
"08/02/12 09:25:19","176.2125","28.9","214.16","286","60.03","31"
"08/02/12 09:30:17","176.2229","63.6","214.84","323","60.0","32"
"08/02/12 09:35:18","176.2258","34.0","213.25","90","60.03","32"
"08/02/12 09:40:17","176.2336","171.9","216.27","786","60.0","32"
"08/02/12 09:45:18","176.241","38.8","213.58","115","60.03","32"
"08/02/12 09:50:17","176.2497","184.1","216.56","841","60.07","33"
"08/02/12 09:55:17","176.2554","43.6","213.7","287","60.03","32"
"08/02/12 10:00:19","176.2604","164.6","217.67","752","60.03","32"
"08/02/12 10:05:19","176.2697","171.2","216.92","782","60.0","32"
"08/02/12 10:10:18","176.2812","166.8","217.36","764","60.03","34"
"08/02/12 10:15:19","176.2929","164.7","217.39","752","60.0","35"
"08/02/12 10:20:18","176.3044","163.9","216.86","752","60.0","35"
"08/02/12 10:25:18","176.3168","162.8","216.57","748","60.0","36"
"08/02/12 10:30:18","176.3292","168.5","216.82","773","60.0","37"
"08/02/12 10:35:17","176.3423","167.6","216.18","767","60.03","38"
"08/02/12 10:40:19","176.3553","178.3","216.66","812","60.0","38"
"08/02/12 10:45:18","176.3637","36.5","214.54","262","60.03","37"
"08/02/12 10:50:18","176.3729","183.9","217.35","838","60.03","37"
"08/02/12 10:55:17","176.3849","87.5","215.06","427","60.0","38"
"08/02/12 11:00:17","176.3956","78.9","215.89","389","60.03","38"
"08/02/12 11:05:18","176.4052","187.3","217.93","849","60.0","38"
"08/02/12 11:10:17","176.4104","58.2","214.8","122","60.03","37"
"08/02/12 11:15:18","176.4149","51.8","215.55","227","60.0","36"
"08/02/12 11:20:17","176.4205","193.8","218.14","879","60.0","36"
"08/02/12 11:25:19","176.4328","56.2","214.4","259","60.0","37"
"08/02/12 11:30:17","176.4378","195.6","217.2","881","60.0","36"
"08/02/12 11:35:18","176.4471","75.5","214.45","375","60.0","36"
"08/02/12 11:40:18","176.4516","51.5","213.52","211","60.07","35"
"08/02/12 11:45:18","176.4605","63.9","214.58","327","60.0","35"
"08/02/12 11:50:17","176.4718","148.7","216.51","686","60.03","36"
"08/02/12 11:55:18","176.4842","194.4","217.6","877","60.03","37"
"08/02/12 12:00:19","176.4975","61.6","214.21","167","60.0","37"
"08/02/12 12:05:18","176.5056","63.1","213.97","324","60.03","36"
"08/02/12 12:10:18","176.5191","173.8","217.98","794","60.03","38"
"08/02/12 12:15:18","176.5287","159.2","217.9","729","60.03","37"
"08/02/12 12:20:18","176.5391","93.5","215.34","448","60.0","37"
"08/02/12 12:25:18","176.55","82.9","215.47","409","60.0","37"
"08/02/12 12:30:17","176.5587","195.6","217.71","882","60.0","37"
"08/02/12 12:35:18","176.5724","195.7","218.77","883","60.0","38"
"08/02/12 12:40:18","176.585","38.9","214.87","253","60.03","38"
"08/02/12 12:45:17","176.5916","70.2","213.82","90","60.0","36"
"08/02/12 12:50:17","176.6014","195.3","219.25","875","60.03","37"
"08/02/12 12:55:17","176.6108","83.0","214.78","406","60.03","37"
"08/02/12 13:00:19","176.6214","194.3","215.87","893","60.03","37"
"08/02/12 13:05:17","176.6345","194.8","216.22","888","60.0","38"
"08/02/12 13:10:18","176.6498","189.3","216.95","861","60.03","38"
"08/02/12 13:15:18","176.6643","189.0","217.12","858","60.03","38"
"08/02/12 13:20:18","176.6764","129.1","216.05","607","60.0","38"
"08/02/12 13:25:18","176.6863","176.7","216.89","803","60.0","38"
"08/02/12 13:30:18","176.694","65.8","214.23","82","60.0","37"
"08/02/12 13:35:18","176.7063","168.0","217.7","764","60.0","38"
"08/02/12 13:40:17","176.7139","195.2","217.9","882","60.0","38"
"08/02/12 13:45:18","176.7261","194.7","217.47","878","60.03","38"
"08/02/12 13:50:17","176.7395","63.6","214.34","375","60.03","39"
"08/02/12 13:55:18","176.7523","172.6","216.63","793","60.03","39"
"08/02/12 14:00:17","176.7656","168.3","217.6","767","60.03","40"
"08/02/12 14:05:17","176.7786","165.3","217.46","761","60.0","40"
"08/02/12 14:10:17","176.7914","164.4","216.82","744","60.0","40"
"08/02/12 14:15:17","176.8042","165.7","217.12","759","60.0","40"
"08/02/12 14:20:18","176.8171","164.4","217.24","754","60.03","40"
"08/02/12 14:25:17","176.8297","161.8","216.86","742","60.03","40"
"08/02/12 14:30:18","176.8423","160.3","215.99","738","60.0","40"
"08/02/12 14:35:18","176.8532","174.1","216.82","798","60.03","40"
"08/02/12 14:40:18","176.8655","168.7","216.74","770","60.0","41"
"08/02/12 14:45:17","176.8782","174.9","216.32","798","60.0","41"
"08/02/12 14:50:19","176.8899","93.9","214.8","451","60.03","41"
"08/02/12 14:55:18","176.8981","165.2","217.07","760","60.03","41"
"08/02/12 15:00:19","176.9071","160.3","216.79","740","60.03","40"
"08/02/12 15:05:17","176.9191","150.3","216.83","688","60.0","39"
"08/02/12 15:10:17","176.9306","146.4","217.24","675","60.03","39"
"08/02/12 15:15:18","176.9419","142.4","216.04","661","60.03","39"
"08/02/12 15:20:19","176.9528","139.8","216.05","654","60.0","39"
"08/02/12 15:25:18","176.9637","137.1","216.42","639","60.03","39"
"08/02/12 15:30:18","176.9743","134.6","217.37","622","60.03","39"
"08/02/12 15:35:19","176.9847","132.7","215.92","616","60.03","38"
"08/02/12 15:40:18","176.9949","130.9","215.34","618","60.0","38"
"08/02/12 15:45:19","177.0051","128.4","215.66","601","60.0","38"
"08/02/12 15:50:19","177.015","126.1","216.16","596","60.03","37"
"08/02/12 15:55:17","177.0247","122.8","215.72","580","60.0","37"
"08/02/12 16:00:19","177.0342","119.9","215.16","564","60.03","37"
"08/02/12 16:05:17","177.0434","117.0","216.02","555","60.07","37"
"08/02/12 16:10:17","177.0524","115.0","215.83","543","60.0","36"
"08/02/12 16:15:19","177.0615","119.4","216.04","565","60.0","36"
"08/02/12 16:20:17","177.0707","115.1","215.24","545","60.0","36"
"08/02/12 16:25:19","177.0795","108.3","215.26","516","60.0","36"
"08/02/12 16:30:18","177.0877","106.8","217.11","505","60.03","36"
"08/02/12 16:35:18","177.0966","119.2","216.09","561","60.03","36"
"08/02/12 16:40:19","177.1051","48.7","214.9","107","60.03","36"
"08/02/12 16:45:18","177.1079","26.6","213.74","256","60.03","35"
"08/02/12 16:50:17","177.1102","38.8","213.49","147","60.03","34"
"08/02/12 16:55:17","177.1128","36.6","213.69","270","60.03","33"
"08/02/12 17:00:19","177.1153","27.4","214.21","258","60.03","32"
"08/02/12 17:05:18","177.1174","24.3","213.68","187","60.0","32"
"08/02/12 17:10:17","177.1198","27.0","212.56","98","60.0","31"
"08/02/12 17:15:18","177.1222","20.5","213.38","99","60.03","31"
"08/02/12 17:20:17","177.1232","17.6","214.23","126","60.03","30"
"08/02/12 17:25:19","177.1281","62.0","214.92","314","60.0","30"
"08/02/12 17:30:18","177.132","54.6","214.78","352","60.03","30"
"08/02/12 17:35:18","177.1362","42.3","214.6","179","60.03","30"
"08/02/12 17:40:17","177.1399","49.5","215.48","324","60.03","30"
"08/02/12 17:45:18","177.1425","12.1","214.3","6","60.0","30"
"08/02/12 17:50:19","177.1448","0.0","214.12","0","60.03","30"
"08/02/12 17:55:18","177.1459","38.9","214.56","281","60.03","30"
"08/02/12 18:00:17","177.1485","37.1","214.32","162","60.03","29"
"08/02/12 18:05:18","177.1509","23.4","213.43","244","60.0","29"
"08/02/12 18:10:18","177.1529","14.2","214.36","307","60.03","29"
"08/02/12 18:15:18","177.1548","20.3","213.56","249","60.0","29"
"08/02/12 18:20:19","177.1563","30.1","214.33","233","60.0","29"
"08/02/12 18:25:18","177.1576","16.2","214.67","8","60.03","29"
"08/02/12 18:30:18","177.1587","11.8","214.72","41","60.03","28"
"08/02/12 18:35:18","177.1597","15.7","214.49","33","60.03","28"
"08/02/12 18:40:17","177.161","15.1","212.95","7","60.03","28"
"08/02/12 18:45:18","177.1618","0.0","213.87","58","60.03","27"
"08/02/12 18:50:19","177.1625","0.0","213.68","118","60.03","27"
"08/02/12 18:55:18","177.1629","6.3","214.59","158","60.07","26"
"08/02/12 19:00:18","177.1633","0.0","214.02","0","60.0","26"
"08/02/12 19:05:18","177.1636","0.0","213.09","0","60.0","26"
"08/03/12 06:25:21","177.1636","0.0","213.41","0","60.03","18"
"08/03/12 06:30:21","177.1638","0.0","213.48","0","60.0","19"
"08/03/12 06:35:21","177.1643","13.5","213.54","83","60.03","19"
"08/03/12 06:40:19","177.1648","14.9","213.49","0","60.03","19"
"08/03/12 06:45:18","177.1656","3.0","213.32","238","60.03","20"
"08/03/12 06:50:18","177.1666","14.3","213.0","20","60.03","20"
"08/03/12 06:55:17","177.1677","17.0","213.57","17","60.03","20"
"08/03/12 07:00:18","177.1692","21.4","212.64","15","60.0","20"
"08/03/12 07:05:18","177.1709","16.7","212.26","21","60.03","21"
"08/03/12 07:10:19","177.1723","16.9","212.66","13","60.03","21"
"08/03/12 07:15:18","177.174","31.6","213.1","36","60.03","21"
"08/03/12 07:20:18","177.1757","13.5","213.37","312","60.03","21"
"08/03/12 07:25:18","177.1785","32.9","213.34","255","60.0","22"
"08/03/12 07:30:19","177.1812","36.4","213.33","266","60.0","22"
"08/03/12 07:35:19","177.1836","25.7","213.24","117","60.0","22"
"08/03/12 07:40:19","177.1863","32.7","213.3","145","59.96","22"
"08/03/12 07:45:18","177.1893","33.7","213.07","240","60.0","23"
"08/03/12 07:50:18","177.1924","33.2","214.0","299","60.03","23"
"08/03/12 07:55:19","177.1955","57.8","214.49","315","60.03","23"
"08/03/12 08:00:19","177.1989","47.9","213.83","337","60.03","23"
"08/03/12 08:05:18","177.2021","30.9","213.4","131","60.0","24"
"08/03/12 08:10:18","177.2048","30.6","213.26","94","60.0","24"
"08/03/12 08:15:17","177.2079","42.9","214.26","334","60.0","24"
"08/03/12 08:20:18","177.2113","48.9","215.13","271","60.0","24"
"08/03/12 08:25:19","177.2145","34.9","213.57","297","60.03","24"
"08/03/12 08:30:17","177.2178","40.1","214.89","266","60.0","24"
"08/03/12 08:35:17","177.2208","35.7","214.91","182","60.0","24"
"08/03/12 08:40:18","177.2239","35.9","215.71","90","60.0","24"
"08/03/12 08:45:19","177.2273","43.1","215.49","400","60.0","24"
"08/03/12 08:50:18","177.2309","51.4","215.04","115","60.03","24"
"08/03/12 08:55:19","177.2349","64.6","215.41","395","60.0","24"
"08/03/12 09:00:19","177.2392","59.0","214.58","378","60.03","24"
"08/03/12 09:05:18","177.2428","65.1","214.9","139","60.0","24"
"08/03/12 09:10:19","177.2483","44.2","214.87","138","60.0","25"
"08/03/12 09:15:18","177.2545","73.0","216.25","361","60.0","25"
"08/03/12 09:20:19","177.2615","86.2","215.94","416","60.0","26"
"08/03/12 09:25:19","177.2705","103.5","216.62","496","60.03","27"
"08/03/12 09:30:19","177.28","141.3","217.43","654","60.03","28"
"08/03/12 09:35:19","177.2905","126.7","216.73","593","60.0","28"
"08/03/12 09:40:19","177.2998","112.8","217.02","537","60.03","28"
"08/03/12 09:45:18","177.3077","88.7","215.23","429","60.0","28"
"08/03/12 09:50:18","177.3142","65.3","214.99","329","60.03","28"
"08/03/12 09:55:18","177.3196","69.9","215.93","352","60.03","28"
"08/03/12 10:00:18","177.3254","71.4","214.92","358","60.0","28"
"08/03/12 10:05:19","177.3311","74.8","215.38","371","60.0","28"
"08/03/12 10:10:19","177.3362","46.4","215.87","427","60.0","28"
"08/03/12 10:15:18","177.3408","46.7","214.78","401","60.0","27"
"08/03/12 10:20:17","177.3473","105.6","216.94","496","60.0","28"
"08/03/12 10:25:18","177.3537","85.0","216.0","412","60.03","28"
"08/03/12 10:30:19","177.3642","172.7","217.77","788","60.0","29"
"08/03/12 10:35:19","177.3766","92.9","215.35","445","60.0","30"
"08/03/12 10:40:18","177.3826","82.0","215.37","400","60.03","29"
"08/03/12 10:45:18","177.3904","92.0","216.03","445","60.03","29"
"08/03/12 10:50:19","177.3982","76.8","216.34","380","60.0","29"
"08/03/12 10:55:19","177.4071","156.3","217.94","718","60.03","30"
"08/03/12 11:00:19","177.416","149.1","218.36","686","60.07","30"
"08/06/12 09:27:53","177.4239","125.1","215.67","586","60.03","32"
"08/06/12 09:32:54","177.4337","127.0","216.79","592","60.0","32"
"08/06/12 09:37:54","177.4437","129.8","215.72","609","60.0","32"
"08/06/12 09:54:31","177.4667","138.5","216.05","643","60.0","33"
"08/06/12 09:59:31","177.4775","139.8","215.71","651","60.03","34"
"08/06/12 10:04:32","177.4886","142.4","216.31","660","60.03","35"
"08/06/12 10:09:31","177.4997","144.2","215.53","672","60.03","35"
"08/06/12 10:14:30","177.5111","147.9","216.42","682","60.03","35"
"08/06/12 10:19:32","177.5226","147.7","215.44","688","60.03","35"
"08/06/12 10:24:32","177.5343","150.6","215.89","699","60.0","36"
"08/06/12 10:29:31","177.5461","153.3","215.59","709","60.0","36"
"08/06/12 10:34:32","177.5583","155.6","216.26","719","60.0","36"
"08/06/12 10:39:32","177.5704","157.7","216.99","724","60.0","37"
